ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 00:00,2,0.000,ALERT,212.61,297.57,60.049,1566360004,"201051344000579","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1432015.3,1432015.3,13071,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360006,775802.00
08/21/2019 00:00,2,0.000,ALERT,212.61,295.46,60.012,1566360004,"201051344001025","174011545737251",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,1418030.0,1418030.0,13061,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360008,775803.00
08/21/2019 00:00,2,0.000,ALERT,212.61,296.06,60.017,1566360004,"201051344001093","174011545737251",0.00,19.00,0,293.06,296.66,0.0,0.0,0.000,1399074.4,1399074.4,13106,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360010,775804.00
08/21/2019 00:00,2,0.000,ALERT,212.61,297.26,60.028,1566360004,"201051344000458","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1412106.5,1412106.5,13060,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360012,775805.00
08/21/2019 00:00,2,0.000,ALERT,212.61,296.06,60.012,1566360004,"201051344000890","174011545737251",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,1414415.9,1414415.9,13073,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360014,775806.00
08/21/2019 00:00,2,0.000,ALERT,212.61,296.66,60.017,1566360004,"201051344000988","174011545737251",0.00,18.70,0,292.16,298.17,0.0,0.0,0.000,1066350.7,1066350.7,13059,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360015,775807.00
08/21/2019 00:00,2,0.000,ALERT,213.06,296.36,60.017,1566360004,"201051344000582","174011545737251",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,1391162.8,1391162.8,13061,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360017,775808.00
08/21/2019 00:00,2,0.000,ALERT,212.61,297.26,60.012,1566360004,"201051344000868","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1399378.2,1399378.2,13064,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360019,775809.00
08/21/2019 00:00,2,0.000,ALERT,213.29,297.57,60.017,1566360004,"201051344000576","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1414779.5,1414779.5,13096,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360021,775810.00
08/21/2019 00:00,2,0.000,ALERT,212.83,296.66,60.012,1566360004,"201051344001158","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1392341.4,1392341.4,13059,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360024,775811.00
08/21/2019 00:00,2,0.000,ALERT,212.61,295.46,60.006,1566360004,"201051344000917","174011545737251",0.00,19.30,0,291.55,296.36,0.0,0.0,0.000,1408628.3,1408628.3,13106,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360026,775812.00
08/21/2019 00:00,2,0.000,ALERT,212.83,295.16,59.969,1566360004,"201051344000417","174011545737251",0.00,18.70,0,292.46,296.06,0.0,0.0,0.000,1107774.0,1107774.0,13104,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360029,775813.00
08/21/2019 00:00,2,0.000,ALERT,213.06,295.76,59.985,1566360004,"201051344000685","174011545737251",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,1414293.7,1414293.7,13079,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360031,775814.00
08/21/2019 00:00,2,0.000,ALERT,212.83,295.16,59.996,1566360004,"201051344000651","174011545737251",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,1409318.5,1409318.5,13066,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360034,775815.00
08/21/2019 00:00,2,0.000,ALERT,212.61,297.57,59.996,1566360004,"201051344000594","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1418568.8,1418568.8,13069,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360036,775816.00
08/21/2019 00:00,2,0.000,ALERT,212.83,297.26,59.996,1566360004,"201051344000469","174011545737251",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,1399153.0,1399153.0,13086,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360039,775817.00
08/21/2019 00:00,2,0.000,ALERT,212.83,295.76,59.980,1566360004,"201051344000585","174011545737251",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,1425854.6,1425854.6,13058,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360041,775818.00
08/21/2019 00:00,2,0.000,ALERT,213.51,296.96,59.975,1566360004,"201051344000853","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1421755.4,1421755.4,13075,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360044,775819.00
08/21/2019 00:00,2,0.000,ALERT,213.06,296.06,59.990,1566360004,"201051344001145","174011545737251",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,1423448.2,1423448.2,13100,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360046,775820.00
08/21/2019 00:00,2,0.000,ALERT,212.83,295.76,59.996,1566360004,"201051344000438","174011545737251",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,1416993.9,1416993.9,13071,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360049,775821.00
08/21/2019 00:00,2,0.000,ALERT,212.38,295.76,59.996,1566360004,"201051344001135","174011545737251",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,1405072.3,1405072.3,13050,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360051,775822.00
08/21/2019 00:00,2,0.000,ALERT,213.06,297.57,59.990,1566360004,"201051344000983","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1420138.2,1420138.2,13064,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360054,775823.00
08/21/2019 00:00,2,0.000,ALERT,212.83,295.46,60.001,1566360004,"201051344001203","174011545737251",0.00,18.30,0,293.06,298.77,0.0,0.0,0.000,1413344.1,1413344.1,13083,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360056,775824.00
08/21/2019 00:00,2,0.000,ALERT,212.61,296.06,59.985,1566360004,"201051344001230","174011545737251",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,1407152.6,1407152.6,13119,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360058,775825.00
08/21/2019 00:00,2,0.000,ALERT,212.38,295.46,59.985,1566360004,"201051344000646","174011545737251",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,1401326.6,1401326.6,13081,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360060,775826.00
08/21/2019 00:00,2,0.000,ALERT,213.06,296.96,59.990,1566360004,"201051344000867","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1397173.5,1397173.5,13091,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360062,775827.00
08/21/2019 00:00,2,0.000,ALERT,213.51,296.36,59.990,1566360004,"201051344000633","174011545737251",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,1393601.9,1393601.9,13098,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360063,775828.00
08/21/2019 00:00,2,0.000,ALERT,212.38,295.76,60.001,1566360004,"201051344000955","174011545737251",0.00,18.70,0,293.06,296.66,0.0,0.0,0.000,1422134.7,1422134.7,13081,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360065,775829.00
08/21/2019 00:00,2,0.000,ALERT,213.06,296.06,60.038,1566360004,"201051344000648","174011545737251",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,1406795.3,1406795.3,13065,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360067,775830.00
08/21/2019 00:00,2,0.000,ALERT,213.51,296.96,59.938,1566360004,"201051344000645","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1412820.0,1412820.0,13072,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360069,775831.00
08/21/2019 00:00,2,0.000,ALERT,213.06,297.57,59.980,1566360004,"201051344000569","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1430438.5,1430438.5,13061,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360071,775832.00
08/21/2019 00:00,2,0.000,ALERT,213.06,296.36,59.985,1566360004,"179051228000119","174011545737251",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,215954.5,215954.5,13181,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566360073,775833.00
08/21/2019 00:15,2,0.000,ALERT,213.06,298.17,60.028,1566360904,"201051344000579","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1432015.3,1432015.3,13073,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360906,775834.00
08/21/2019 00:15,2,0.000,ALERT,212.83,295.76,60.033,1566360904,"201051344001025","174011545737251",0.00,17.80,0,293.06,297.87,0.0,0.0,0.000,1418030.0,1418030.0,13063,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360908,775835.00
08/21/2019 00:15,2,0.000,ALERT,213.06,296.06,60.022,1566360904,"201051344001093","174011545737251",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,1399074.4,1399074.4,13108,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360910,775836.00
08/21/2019 00:15,2,0.000,ALERT,213.29,297.87,60.033,1566360904,"201051344000458","174011545737251",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,1412106.5,1412106.5,13062,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360912,775837.00
08/21/2019 00:15,2,0.000,ALERT,213.06,296.96,60.022,1566360904,"201051344000890","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1414415.9,1414415.9,13075,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360914,775838.00
08/21/2019 00:15,2,0.000,ALERT,213.29,297.57,60.038,1566360904,"201051344000988","174011545737251",0.00,18.30,0,292.46,298.77,0.0,0.0,0.000,1066350.7,1066350.7,13061,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360916,775839.00
08/21/2019 00:15,2,0.000,ALERT,213.51,297.26,60.033,1566360904,"201051344000582","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1391162.8,1391162.8,13063,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360917,775840.00
08/21/2019 00:15,2,0.000,ALERT,213.29,298.47,60.049,1566360904,"201051344000868","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1399378.2,1399378.2,13066,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360919,775841.00
08/21/2019 00:15,2,0.000,ALERT,213.51,298.17,60.033,1566360904,"201051344000576","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1414779.5,1414779.5,13098,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360921,775842.00
08/21/2019 00:15,2,0.000,ALERT,213.29,297.57,60.028,1566360904,"201051344001158","174011545737251",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1392341.4,1392341.4,13061,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360923,775843.00
08/21/2019 00:15,2,0.000,ALERT,213.06,296.06,60.022,1566360904,"201051344000917","174011545737251",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,1408628.3,1408628.3,13108,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360925,775844.00
08/21/2019 00:15,2,0.000,ALERT,213.29,296.06,60.054,1566360904,"201051344000417","174011545737251",0.00,18.30,0,292.76,296.66,0.0,0.0,0.000,1107774.0,1107774.0,13106,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360927,775845.00
08/21/2019 00:15,2,0.000,ALERT,213.51,296.36,59.996,1566360904,"201051344000685","174011545737251",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,1414293.7,1414293.7,13081,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360928,775846.00
08/21/2019 00:15,2,0.000,ALERT,213.29,295.76,60.028,1566360904,"201051344000651","174011545737251",0.00,17.50,0,293.06,296.96,0.0,0.0,0.000,1409318.5,1409318.5,13068,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360930,775847.00
08/21/2019 00:15,2,0.000,ALERT,213.06,298.47,60.028,1566360904,"201051344000594","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1418568.8,1418568.8,13071,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360932,775848.00
08/21/2019 00:15,2,0.000,ALERT,213.29,297.87,60.075,1566360904,"201051344000469","174011545737251",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,1399153.0,1399153.0,13088,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360934,775849.00
08/21/2019 00:15,2,0.000,ALERT,213.51,296.66,60.022,1566360904,"201051344000585","174011545737251",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,1425854.6,1425854.6,13060,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360936,775850.00
08/21/2019 00:15,2,0.000,ALERT,213.74,297.87,60.033,1566360904,"201051344000853","174011545737251",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1421755.4,1421755.4,13077,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360938,775851.00
08/21/2019 00:15,2,0.000,ALERT,213.29,296.66,60.028,1566360904,"201051344001145","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1423448.2,1423448.2,13102,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360939,775852.00
08/21/2019 00:15,2,0.000,ALERT,213.29,296.06,60.043,1566360904,"201051344000438","174011545737251",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,1416993.9,1416993.9,13073,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360941,775853.00
08/21/2019 00:15,2,0.000,ALERT,212.83,296.36,60.033,1566360904,"201051344001135","174011545737251",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,1405072.3,1405072.3,13052,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360943,775854.00
08/21/2019 00:15,2,0.000,ALERT,213.29,297.57,60.022,1566360904,"201051344000983","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1420138.2,1420138.2,13066,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360945,775855.00
08/21/2019 00:15,2,0.000,ALERT,213.29,295.76,60.022,1566360904,"201051344001203","174011545737251",0.00,18.00,0,293.36,299.07,0.0,0.0,0.000,1413344.1,1413344.1,13085,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360947,775856.00
08/21/2019 00:15,2,0.000,ALERT,213.06,296.66,60.022,1566360904,"201051344001230","174011545737251",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,1407152.6,1407152.6,13122,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360950,775857.00
08/21/2019 00:15,2,0.000,ALERT,212.61,295.76,60.054,1566360904,"201051344000646","174011545737251",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,1401326.6,1401326.6,13084,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360952,775858.00
08/21/2019 00:15,2,0.000,ALERT,213.51,297.57,60.033,1566360904,"201051344000867","174011545737251",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,1397173.5,1397173.5,13094,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360955,775859.00
08/21/2019 00:15,2,0.000,ALERT,213.74,297.26,60.038,1566360904,"201051344000633","174011545737251",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,1393601.9,1393601.9,13101,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360957,775860.00
08/21/2019 00:15,2,0.000,ALERT,212.83,296.06,60.049,1566360904,"201051344000955","174011545737251",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,1422134.7,1422134.7,13084,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360960,775861.00
08/21/2019 00:15,2,0.000,ALERT,213.51,296.96,60.017,1566360904,"201051344000648","174011545737251",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,1406795.3,1406795.3,13068,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360962,775862.00
08/21/2019 00:15,2,0.000,ALERT,213.51,297.57,60.017,1566360904,"201051344000645","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1412820.0,1412820.0,13075,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566360964,775863.00
08/21/2019 00:15,2,0.000,ALERT,213.29,298.17,60.028,1566360904,"201051344000569","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1430438.5,1430438.5,13063,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566360966,775864.00
08/21/2019 00:15,2,0.000,ALERT,213.51,297.26,60.033,1566360904,"179051228000119","174011545737251",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,215954.5,215954.5,13183,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566360968,775865.00
08/21/2019 00:30,2,0.000,ALERT,212.61,296.96,60.059,1566361804,"201051344000579","174011545737251",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,1432015.3,1432015.3,13075,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361806,775866.00
08/21/2019 00:30,2,0.000,ALERT,213.51,296.66,60.028,1566361804,"201051344001025","174011545737251",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,1418030.0,1418030.0,13065,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361808,775867.00
08/21/2019 00:30,2,0.000,ALERT,213.74,297.26,60.012,1566361804,"201051344001093","174011545737251",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1399074.4,1399074.4,13110,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361810,775868.00
08/21/2019 00:30,2,0.000,ALERT,212.38,296.66,60.017,1566361804,"201051344000458","174011545737251",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,1412106.5,1412106.5,13064,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361811,775869.00
08/21/2019 00:30,2,0.000,ALERT,213.51,297.87,60.033,1566361804,"201051344000890","174011545737251",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,1414415.9,1414415.9,13077,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361813,775870.00
08/21/2019 00:30,2,0.000,ALERT,212.38,296.66,60.022,1566361804,"201051344000988","174011545737251",0.00,18.00,0,292.16,299.37,0.0,0.0,0.000,1066350.7,1066350.7,13063,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361815,775871.00
08/21/2019 00:30,2,0.000,ALERT,213.96,298.17,60.017,1566361804,"201051344000582","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1391162.8,1391162.8,13065,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361817,775872.00
08/21/2019 00:30,2,0.000,ALERT,212.38,297.26,60.022,1566361804,"201051344000868","174011545737251",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,1399378.2,1399378.2,13068,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361819,775873.00
08/21/2019 00:30,2,0.000,ALERT,213.06,296.96,60.001,1566361804,"201051344000576","174011545737251",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1414779.5,1414779.5,13100,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361820,775874.00
08/21/2019 00:30,2,0.000,ALERT,212.61,296.06,60.022,1566361804,"201051344001158","174011545737251",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,1392341.4,1392341.4,13063,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566361822,775875.00
08/21/2019 00:30,2,0.000,ALERT,213.51,296.66,60.017,1566361804,"201051344000917","174011545737251",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,1408628.3,1408628.3,13110,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361824,775876.00
08/21/2019 00:30,2,0.000,ALERT,213.74,296.66,60.059,1566361804,"201051344000417","174011545737251",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,1107774.0,1107774.0,13108,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566361826,775877.00
08/21/2019 00:30,2,0.000,ALERT,213.96,297.26,60.028,1566361804,"201051344000685","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1414293.7,1414293.7,13083,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361828,775878.00
08/21/2019 00:30,2,0.000,ALERT,213.74,296.66,60.012,1566361804,"201051344000651","174011545737251",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,1409318.5,1409318.5,13070,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361830,775879.00
08/21/2019 00:30,2,0.000,ALERT,212.38,296.96,60.017,1566361804,"201051344000594","174011545737251",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1418568.8,1418568.8,13073,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566361832,775880.00
08/21/2019 00:30,2,0.000,ALERT,212.61,296.36,60.017,1566361804,"201051344000469","174011545737251",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,1399153.0,1399153.0,13090,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361834,775881.00
08/21/2019 00:30,2,0.000,ALERT,213.74,297.57,60.006,1566361804,"201051344000585","174011545737251",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,1425854.6,1425854.6,13062,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566361835,775882.00
08/21/2019 00:30,2,0.000,ALERT,213.06,296.36,60.017,1566361804,"201051344000853","174011545737251",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1421755.4,1421755.4,13079,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566361837,775883.00
08/21/2019 00:30,2,0.000,ALERT,213.74,297.26,60.017,1566361804,"201051344001145","174011545737251",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,1423448.2,1423448.2,13104,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361839,775884.00
08/21/2019 00:30,2,0.000,ALERT,213.51,297.26,60.006,1566361804,"201051344000438","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1416993.9,1416993.9,13075,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566361841,775885.00
08/21/2019 00:30,2,0.000,ALERT,213.06,296.96,60.012,1566361804,"201051344001135","174011545737251",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,1405072.3,1405072.3,13054,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361843,775886.00
08/21/2019 00:30,2,0.000,ALERT,212.61,296.66,60.022,1566361804,"201051344000983","174011545737251",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,1420138.2,1420138.2,13068,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361845,775887.00
08/21/2019 00:30,2,0.000,ALERT,213.51,296.96,60.017,1566361804,"201051344001203","174011545737251",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,1413344.1,1413344.1,13087,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361847,775888.00
08/21/2019 00:30,2,0.000,ALERT,213.29,297.57,60.028,1566361804,"201051344001230","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1407152.6,1407152.6,13124,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566361848,775889.00
08/21/2019 00:30,2,0.000,ALERT,212.83,296.96,60.017,1566361804,"201051344000646","174011545737251",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,1401326.6,1401326.6,13086,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361850,775890.00
08/21/2019 00:30,2,0.000,ALERT,212.83,296.66,60.017,1566361804,"201051344000867","174011545737251",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,1397173.5,1397173.5,13096,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566361852,775891.00
08/21/2019 00:30,2,0.000,ALERT,213.06,296.06,60.022,1566361804,"201051344000633","174011545737251",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,1393601.9,1393601.9,13103,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361854,775892.00
08/21/2019 00:30,2,0.000,ALERT,213.06,297.26,60.017,1566361804,"201051344000955","174011545737251",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,1422134.7,1422134.7,13086,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361856,775893.00
08/21/2019 00:30,2,0.000,ALERT,212.61,295.76,60.022,1566361804,"201051344000648","174011545737251",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,1406795.3,1406795.3,13070,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361858,775894.00
08/21/2019 00:30,2,0.000,ALERT,212.83,296.36,60.017,1566361804,"201051344000645","174011545737251",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,1412820.0,1412820.0,13077,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361859,775895.00
08/21/2019 00:30,2,0.000,ALERT,212.38,296.96,60.059,1566361804,"201051344000569","174011545737251",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,1430438.5,1430438.5,13065,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566361861,775896.00
08/21/2019 00:30,2,0.000,ALERT,212.61,295.76,60.012,1566361804,"179051228000119","174011545737251",0.00,19.80,0,293.36,298.77,0.0,0.0,0.000,215954.5,215954.5,13185,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566361863,775897.00
08/21/2019 00:45,2,0.000,ALERT,212.38,297.57,60.070,1566362704,"201051344000579","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1432015.3,1432015.3,13077,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362707,775898.00
08/21/2019 00:45,2,0.000,ALERT,213.06,296.36,60.022,1566362704,"201051344001025","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1418030.0,1418030.0,13067,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362708,775899.00
08/21/2019 00:45,2,0.000,ALERT,213.29,296.66,60.059,1566362704,"201051344001093","174011545737251",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,1399074.4,1399074.4,13112,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362710,775900.00
08/21/2019 00:45,2,0.000,ALERT,212.61,296.96,60.028,1566362704,"201051344000458","174011545737251",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,1412106.5,1412106.5,13066,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362712,775901.00
08/21/2019 00:45,2,0.000,ALERT,213.06,297.26,60.022,1566362704,"201051344000890","174011545737251",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1414415.9,1414415.9,13079,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362714,775902.00
08/21/2019 00:45,2,0.000,ALERT,212.61,297.26,60.049,1566362704,"201051344000988","174011545737251",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,1066350.7,1066350.7,13065,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362716,775903.00
08/21/2019 00:45,2,0.000,ALERT,213.74,297.57,60.028,1566362704,"201051344000582","174011545737251",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,1391162.8,1391162.8,13067,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362717,775904.00
08/21/2019 00:45,2,0.000,ALERT,212.61,297.57,60.022,1566362704,"201051344000868","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1399378.2,1399378.2,13070,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362719,775905.00
08/21/2019 00:45,2,0.000,ALERT,213.06,297.57,60.022,1566362704,"201051344000576","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1414779.5,1414779.5,13102,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362721,775906.00
08/21/2019 00:45,2,0.000,ALERT,212.83,296.96,60.028,1566362704,"201051344001158","174011545737251",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,1392341.4,1392341.4,13065,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362723,775907.00
08/21/2019 00:45,2,0.000,ALERT,213.29,296.36,60.033,1566362704,"201051344000917","174011545737251",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,1408628.3,1408628.3,13112,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362725,775908.00
08/21/2019 00:45,2,0.000,ALERT,213.29,296.36,60.033,1566362704,"201051344000417","174011545737251",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,1107774.0,1107774.0,13110,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362727,775909.00
08/21/2019 00:45,2,0.000,ALERT,213.51,296.96,60.017,1566362704,"201051344000685","174011545737251",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1414293.7,1414293.7,13085,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362729,775910.00
08/21/2019 00:45,2,0.000,ALERT,213.29,296.36,60.028,1566362704,"201051344000651","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1409318.5,1409318.5,13072,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362730,775911.00
08/21/2019 00:45,2,0.000,ALERT,212.38,297.87,60.017,1566362704,"201051344000594","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1418568.8,1418568.8,13075,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362732,775912.00
08/21/2019 00:45,2,0.000,ALERT,212.83,296.96,60.028,1566362704,"201051344000469","174011545737251",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,1399153.0,1399153.0,13092,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566362734,775913.00
08/21/2019 00:45,2,0.000,ALERT,213.51,296.96,60.033,1566362704,"201051344000585","174011545737251",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1425854.6,1425854.6,13064,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362736,775914.00
08/21/2019 00:45,2,0.000,ALERT,213.29,296.96,59.996,1566362704,"201051344000853","174011545737251",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,1421755.4,1421755.4,13081,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566362738,775915.00
08/21/2019 00:45,2,0.000,ALERT,213.51,297.57,60.001,1566362704,"201051344001145","174011545737251",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,1423448.2,1423448.2,13106,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362739,775916.00
08/21/2019 00:45,2,0.000,ALERT,213.29,296.96,59.990,1566362704,"201051344000438","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1416993.9,1416993.9,13077,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362741,775917.00
08/21/2019 00:45,2,0.000,ALERT,213.06,296.96,60.043,1566362704,"201051344001135","174011545737251",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1405072.3,1405072.3,13056,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566362743,775918.00
08/21/2019 00:45,2,0.000,ALERT,212.61,297.26,60.033,1566362704,"201051344000983","174011545737251",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1420138.2,1420138.2,13070,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362745,775919.00
08/21/2019 00:45,2,0.000,ALERT,213.29,296.66,60.022,1566362704,"201051344001203","174011545737251",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,1413344.1,1413344.1,13089,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362747,775920.00
08/21/2019 00:45,2,0.000,ALERT,213.06,297.26,60.033,1566362704,"201051344001230","174011545737251",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1407152.6,1407152.6,13126,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566362749,775921.00
08/21/2019 00:45,2,0.000,ALERT,212.83,296.66,60.033,1566362704,"201051344000646","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1401326.6,1401326.6,13088,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362751,775922.00
08/21/2019 00:45,2,0.000,ALERT,213.06,296.96,60.049,1566362704,"201051344000867","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1397173.5,1397173.5,13098,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362753,775923.00
08/21/2019 00:45,2,0.000,ALERT,213.29,296.66,60.017,1566362704,"201051344000633","174011545737251",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,1393601.9,1393601.9,13105,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362755,775924.00
08/21/2019 00:45,2,0.000,ALERT,212.83,296.96,60.028,1566362704,"201051344000955","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1422134.7,1422134.7,13088,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362757,775925.00
08/21/2019 00:45,2,0.000,ALERT,212.83,296.36,60.022,1566362704,"201051344000648","174011545737251",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,1406795.3,1406795.3,13072,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362759,775926.00
08/21/2019 00:45,2,0.000,ALERT,213.06,296.96,60.028,1566362704,"201051344000645","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1412820.0,1412820.0,13079,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362760,775927.00
08/21/2019 00:45,2,0.000,ALERT,212.61,297.57,60.054,1566362704,"201051344000569","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1430438.5,1430438.5,13067,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566362762,775928.00
08/21/2019 00:45,2,0.000,ALERT,212.83,296.66,60.033,1566362704,"179051228000119","174011545737251",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,215954.5,215954.5,13187,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566362764,775929.00
08/21/2019 01:00,2,0.000,ALERT,212.83,296.96,59.975,1566363604,"201051344000579","174011545737251",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1432015.3,1432015.3,13079,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363606,775930.00
08/21/2019 01:00,2,0.000,ALERT,213.51,296.66,59.985,1566363604,"201051344001025","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1418030.0,1418030.0,13069,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363608,775931.00
08/21/2019 01:00,2,0.000,ALERT,213.74,296.96,59.990,1566363604,"201051344001093","174011545737251",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1399074.4,1399074.4,13114,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566363610,775932.00
08/21/2019 01:00,2,0.000,ALERT,212.83,296.66,59.996,1566363604,"201051344000458","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1412106.5,1412106.5,13068,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363612,775933.00
08/21/2019 01:00,2,0.000,ALERT,213.51,297.87,59.996,1566363604,"201051344000890","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1414415.9,1414415.9,13081,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363613,775934.00
08/21/2019 01:00,2,0.000,ALERT,212.83,296.36,59.948,1566363604,"201051344000988","174011545737251",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,1066350.7,1066350.7,13067,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363615,775935.00
08/21/2019 01:00,2,0.000,ALERT,214.19,298.17,59.980,1566363604,"201051344000582","174011545737251",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,1391162.8,1391162.8,13069,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566363617,775936.00
08/21/2019 01:00,2,0.000,ALERT,212.83,296.96,60.001,1566363604,"201051344000868","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1399378.2,1399378.2,13072,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566363619,775937.00
08/21/2019 01:00,2,0.000,ALERT,213.29,296.96,59.996,1566363604,"201051344000576","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1414779.5,1414779.5,13104,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566363621,775938.00
08/21/2019 01:00,2,0.000,ALERT,212.83,296.06,59.996,1566363604,"201051344001158","174011545737251",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,1392341.4,1392341.4,13067,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363623,775939.00
08/21/2019 01:00,2,0.000,ALERT,213.74,296.96,60.001,1566363604,"201051344000917","174011545737251",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1408628.3,1408628.3,13114,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566363625,775940.00
08/21/2019 01:00,2,0.000,ALERT,213.74,296.96,60.006,1566363604,"201051344000417","174011545737251",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,1107774.0,1107774.0,13112,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363626,775941.00
08/21/2019 01:00,2,0.000,ALERT,213.96,297.57,60.001,1566363604,"201051344000685","174011545737251",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1414293.7,1414293.7,13087,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363628,775942.00
08/21/2019 01:00,2,0.000,ALERT,213.74,296.96,59.953,1566363604,"201051344000651","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1409318.5,1409318.5,13074,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363630,775943.00
08/21/2019 01:00,2,0.000,ALERT,212.61,297.26,60.001,1566363604,"201051344000594","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1418568.8,1418568.8,13077,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363632,775944.00
08/21/2019 01:00,2,0.000,ALERT,212.83,296.06,59.990,1566363604,"201051344000469","174011545737251",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,1399153.0,1399153.0,13094,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566363634,775945.00
