ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 01:00,2,0.000,ALERT,213.96,297.57,59.996,1566363604,"201051344000585","174011545737251",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,1425854.6,1425854.6,13066,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363635,775946.00
08/21/2019 01:00,2,0.000,ALERT,213.51,296.36,60.012,1566363604,"201051344000853","174011545737251",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,1421755.4,1421755.4,13083,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566363637,775947.00
08/21/2019 01:00,2,0.000,ALERT,213.96,297.87,60.012,1566363604,"201051344001145","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1423448.2,1423448.2,13108,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363639,775948.00
08/21/2019 01:00,2,0.000,ALERT,213.74,297.57,60.017,1566363604,"201051344000438","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1416993.9,1416993.9,13079,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363641,775949.00
08/21/2019 01:00,2,0.000,ALERT,213.29,297.57,60.012,1566363604,"201051344001135","174011545737251",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1405072.3,1405072.3,13058,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363643,775950.00
08/21/2019 01:00,2,0.000,ALERT,212.83,296.96,60.028,1566363604,"201051344000983","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1420138.2,1420138.2,13072,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363645,775951.00
08/21/2019 01:00,2,0.000,ALERT,213.74,297.57,60.017,1566363604,"201051344001203","174011545737251",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,1413344.1,1413344.1,13091,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566363647,775952.00
08/21/2019 01:00,2,0.000,ALERT,213.51,297.87,60.028,1566363604,"201051344001230","174011545737251",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1407152.6,1407152.6,13128,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363648,775953.00
08/21/2019 01:00,2,0.000,ALERT,213.29,297.26,60.033,1566363604,"201051344000646","174011545737251",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,1401326.6,1401326.6,13090,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363650,775954.00
08/21/2019 01:00,2,0.000,ALERT,213.06,296.66,60.006,1566363604,"201051344000867","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1397173.5,1397173.5,13100,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363652,775955.00
08/21/2019 01:00,2,0.000,ALERT,213.51,296.36,60.012,1566363604,"201051344000633","174011545737251",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,1393601.9,1393601.9,13107,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363654,775956.00
08/21/2019 01:00,2,0.000,ALERT,213.29,297.57,60.022,1566363604,"201051344000955","174011545737251",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,1422134.7,1422134.7,13090,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363656,775957.00
08/21/2019 01:00,2,0.000,ALERT,213.06,296.06,60.028,1566363604,"201051344000648","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1406795.3,1406795.3,13074,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363658,775958.00
08/21/2019 01:00,2,0.000,ALERT,213.29,296.36,60.038,1566363604,"201051344000645","174011545737251",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1412820.0,1412820.0,13081,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363659,775959.00
08/21/2019 01:00,2,0.000,ALERT,212.83,297.26,60.038,1566363604,"201051344000569","174011545737251",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1430438.5,1430438.5,13069,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566363661,775960.00
08/21/2019 01:00,2,0.000,ALERT,213.06,296.06,60.070,1566363604,"179051228000119","174011545737251",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,215954.5,215954.5,13189,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566363663,775961.00
08/21/2019 01:15,2,0.000,ALERT,212.38,296.96,60.022,1566364504,"201051344000579","174011545737251",0.00,17.80,0,284.04,299.07,0.0,0.0,0.000,1432015.3,1432015.3,13082,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364507,775962.00
08/21/2019 01:15,2,0.000,ALERT,213.06,296.06,60.033,1566364504,"201051344001025","174011545737251",0.00,17.00,0,284.04,299.37,0.0,0.0,0.000,1418030.0,1418030.0,13071,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364509,775963.00
08/21/2019 01:15,2,0.000,ALERT,213.29,296.66,59.996,1566364504,"201051344001093","174011545737251",0.00,18.00,0,284.64,298.77,0.0,0.0,0.000,1399074.4,1399074.4,13116,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566364511,775964.00
08/21/2019 01:15,2,0.000,ALERT,212.38,296.36,60.022,1566364504,"201051344000458","174011545737251",0.00,18.00,0,283.44,299.07,0.0,0.0,0.000,1412106.5,1412106.5,13070,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566364513,775965.00
08/21/2019 01:15,2,0.000,ALERT,213.06,296.96,60.038,1566364504,"201051344000890","174011545737251",0.00,17.80,0,285.24,299.97,0.0,0.0,0.000,1414415.9,1414415.9,13083,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364515,775966.00
08/21/2019 01:15,2,0.000,ALERT,212.16,296.36,59.980,1566364504,"201051344000988","174011545737251",0.00,17.80,0,281.03,298.17,0.0,0.0,0.000,1066350.7,1066350.7,13069,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364516,775967.00
08/21/2019 01:15,2,0.000,ALERT,213.51,297.57,60.028,1566364504,"201051344000582","174011545737251",0.00,17.50,0,285.54,299.67,0.0,0.0,0.000,1391162.8,1391162.8,13071,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364518,775968.00
08/21/2019 01:15,2,0.000,ALERT,212.38,296.96,60.028,1566364504,"201051344000868","174011545737251",0.00,17.50,0,284.04,299.07,0.0,0.0,0.000,1399378.2,1399378.2,13074,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566364520,775969.00
08/21/2019 01:15,2,0.000,ALERT,212.83,296.96,60.022,1566364504,"201051344000576","174011545737251",0.00,17.50,0,283.44,298.47,0.0,0.0,0.000,1414779.5,1414779.5,13106,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364522,775970.00
08/21/2019 01:15,2,0.000,ALERT,212.38,296.36,60.022,1566364504,"201051344001158","174011545737251",0.00,17.30,0,282.84,297.87,0.0,0.0,0.000,1392341.4,1392341.4,13069,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364524,775971.00
08/21/2019 01:15,2,0.000,ALERT,213.29,296.06,60.006,1566364504,"201051344000917","174011545737251",0.00,18.30,0,283.74,298.17,0.0,0.0,0.000,1408628.3,1408628.3,13116,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364525,775972.00
08/21/2019 01:15,2,0.000,ALERT,213.29,296.06,60.001,1566364504,"201051344000417","174011545737251",0.00,17.80,0,284.04,298.17,0.0,0.0,0.000,1107774.0,1107774.0,13114,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364527,775973.00
08/21/2019 01:15,2,0.000,ALERT,213.51,296.66,60.017,1566364504,"201051344000685","174011545737251",0.00,17.80,0,284.64,299.07,0.0,0.0,0.000,1414293.7,1414293.7,13089,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566364529,775974.00
08/21/2019 01:15,2,0.000,ALERT,213.29,296.06,60.012,1566364504,"201051344000651","174011545737251",0.00,17.00,0,284.04,298.47,0.0,0.0,0.000,1409318.5,1409318.5,13076,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364531,775975.00
08/21/2019 01:15,2,0.000,ALERT,212.16,297.26,60.006,1566364504,"201051344000594","174011545737251",0.00,17.80,0,283.44,298.77,0.0,0.0,0.000,1418568.8,1418568.8,13079,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364533,775976.00
08/21/2019 01:15,2,0.000,ALERT,212.61,296.66,60.017,1566364504,"201051344000469","174011545737251",0.00,17.00,0,282.54,298.17,0.0,0.0,0.000,1399153.0,1399153.0,13096,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364535,775977.00
08/21/2019 01:15,2,0.000,ALERT,213.51,296.96,60.022,1566364504,"201051344000585","174011545737251",0.00,17.50,0,284.64,298.77,0.0,0.0,0.000,1425854.6,1425854.6,13068,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364537,775978.00
08/21/2019 01:15,2,0.000,ALERT,213.06,296.36,60.006,1566364504,"201051344000853","174011545737251",0.00,17.50,0,283.44,298.47,0.0,0.0,0.000,1421755.4,1421755.4,13085,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364539,775979.00
08/21/2019 01:15,2,0.000,ALERT,213.51,296.96,59.980,1566364504,"201051344001145","174011545737251",0.00,17.50,0,284.94,299.67,0.0,0.0,0.000,1423448.2,1423448.2,13110,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364540,775980.00
08/21/2019 01:15,2,0.000,ALERT,213.29,296.66,60.006,1566364504,"201051344000438","174011545737251",0.00,17.30,0,284.64,299.37,0.0,0.0,0.000,1416993.9,1416993.9,13081,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364542,775981.00
08/21/2019 01:15,2,0.000,ALERT,213.06,296.66,59.996,1566364504,"201051344001135","174011545737251",0.00,17.50,0,284.64,299.37,0.0,0.0,0.000,1405072.3,1405072.3,13060,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566364544,775982.00
08/21/2019 01:15,2,0.000,ALERT,212.61,296.96,60.006,1566364504,"201051344000983","174011545737251",0.00,17.80,0,283.74,298.77,0.0,0.0,0.000,1420138.2,1420138.2,13074,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364546,775983.00
08/21/2019 01:15,2,0.000,ALERT,213.29,296.66,60.001,1566364504,"201051344001203","174011545737251",0.00,17.50,0,284.34,300.57,0.0,0.0,0.000,1413344.1,1413344.1,13093,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364548,775984.00
08/21/2019 01:15,2,0.000,ALERT,213.29,297.26,59.996,1566364504,"201051344001230","174011545737251",0.00,17.50,0,284.94,299.07,0.0,0.0,0.000,1407152.6,1407152.6,13130,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364550,775985.00
08/21/2019 01:15,2,0.000,ALERT,212.83,296.36,60.017,1566364504,"201051344000646","174011545737251",0.00,17.50,0,284.34,298.47,0.0,0.0,0.000,1401326.6,1401326.6,13092,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566364552,775986.00
08/21/2019 01:15,2,0.000,ALERT,212.83,296.66,59.959,1566364504,"201051344000867","174011545737251",0.00,18.00,0,283.44,298.77,0.0,0.0,0.000,1397173.5,1397173.5,13102,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566364553,775987.00
08/21/2019 01:15,2,0.000,ALERT,213.06,296.36,59.996,1566364504,"201051344000633","174011545737251",0.00,17.30,0,281.64,297.87,0.0,0.0,0.000,1393601.9,1393601.9,13109,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364555,775988.00
08/21/2019 01:15,2,0.000,ALERT,212.83,296.66,60.017,1566364504,"201051344000955","174011545737251",0.00,17.80,0,284.34,298.77,0.0,0.0,0.000,1422134.7,1422134.7,13092,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364557,775989.00
08/21/2019 01:15,2,0.000,ALERT,212.61,295.76,59.996,1566364504,"201051344000648","174011545737251",0.00,17.30,0,282.84,298.17,0.0,0.0,0.000,1406795.3,1406795.3,13076,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566364559,775990.00
08/21/2019 01:15,2,0.000,ALERT,213.06,296.66,60.006,1566364504,"201051344000645","174011545737251",0.00,18.00,0,283.44,298.17,0.0,0.0,0.000,1412820.0,1412820.0,13083,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364561,775991.00
08/21/2019 01:15,2,0.000,ALERT,212.61,297.26,59.943,1566364504,"201051344000569","174011545737251",0.00,17.80,0,284.04,299.07,0.0,0.0,0.000,1430438.5,1430438.5,13071,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566364563,775992.00
08/21/2019 01:15,2,0.000,ALERT,212.83,296.06,59.964,1566364504,"179051228000119","174011545737251",0.00,19.30,0,282.24,297.87,0.0,0.0,0.000,215954.5,215954.5,13191,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566364565,775993.00
08/21/2019 01:30,2,0.000,ALERT,212.61,297.26,60.022,1566365405,"201051344000579","174011545737251",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1432015.3,1432015.3,13084,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365407,775994.00
08/21/2019 01:30,2,0.000,ALERT,213.29,296.36,60.022,1566365405,"201051344001025","174011545737251",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,1418030.0,1418030.0,13074,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365409,775995.00
08/21/2019 01:30,2,0.000,ALERT,213.51,296.66,60.038,1566365405,"201051344001093","174011545737251",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,1399074.4,1399074.4,13118,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365411,775996.00
08/21/2019 01:30,2,0.000,ALERT,212.61,296.96,60.028,1566365405,"201051344000458","174011545737251",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,1412106.5,1412106.5,13072,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566365413,775997.00
08/21/2019 01:30,2,0.000,ALERT,213.06,297.26,60.022,1566365405,"201051344000890","174011545737251",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1414415.9,1414415.9,13085,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566365415,775998.00
08/21/2019 01:30,2,0.000,ALERT,212.38,296.66,60.022,1566365405,"201051344000988","174011545737251",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,1066350.7,1066350.7,13071,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566365417,775999.00
08/21/2019 01:30,2,0.000,ALERT,213.74,297.57,60.043,1566365405,"201051344000582","174011545737251",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,1391162.8,1391162.8,13073,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365419,776000.00
08/21/2019 01:30,2,0.000,ALERT,212.61,297.26,60.054,1566365405,"201051344000868","174011545737251",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,1399378.2,1399378.2,13076,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365421,776001.00
08/21/2019 01:30,2,0.000,ALERT,212.83,296.96,60.012,1566365405,"201051344000576","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1414779.5,1414779.5,13108,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365422,776002.00
08/21/2019 01:30,2,0.000,ALERT,212.61,296.36,60.022,1566365405,"201051344001158","174011545737251",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,1392341.4,1392341.4,13071,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365424,776003.00
08/21/2019 01:30,2,0.000,ALERT,213.29,296.36,60.022,1566365405,"201051344000917","174011545737251",0.00,17.80,0,293.36,297.57,0.0,0.0,0.000,1408628.3,1408628.3,13118,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365426,776004.00
08/21/2019 01:30,2,0.000,ALERT,213.29,296.36,60.033,1566365405,"201051344000417","174011545737251",0.00,17.30,0,293.96,297.57,0.0,0.0,0.000,1107774.0,1107774.0,13116,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365428,776005.00
08/21/2019 01:30,2,0.000,ALERT,213.51,296.66,60.038,1566365405,"201051344000685","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1414293.7,1414293.7,13091,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566365430,776006.00
08/21/2019 01:30,2,0.000,ALERT,213.06,296.06,60.028,1566365405,"201051344000651","174011545737251",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,1409318.5,1409318.5,13078,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566365432,776007.00
08/21/2019 01:30,2,0.000,ALERT,212.38,297.26,60.017,1566365405,"201051344000594","174011545737251",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,1418568.8,1418568.8,13081,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365434,776008.00
08/21/2019 01:30,2,0.000,ALERT,212.38,296.36,60.033,1566365405,"201051344000469","174011545737251",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,1399153.0,1399153.0,13098,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365436,776009.00
08/21/2019 01:30,2,0.000,ALERT,213.06,296.66,59.996,1566365405,"201051344000585","174011545737251",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,1425854.6,1425854.6,13070,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365437,776010.00
08/21/2019 01:30,2,0.000,ALERT,213.06,296.36,60.028,1566365405,"201051344000853","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1421755.4,1421755.4,13087,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365439,776011.00
08/21/2019 01:30,2,0.000,ALERT,213.29,296.96,60.022,1566365405,"201051344001145","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1423448.2,1423448.2,13112,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365441,776012.00
08/21/2019 01:30,2,0.000,ALERT,213.06,296.66,60.028,1566365405,"201051344000438","174011545737251",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,1416993.9,1416993.9,13083,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365443,776013.00
08/21/2019 01:30,2,0.000,ALERT,212.61,296.66,59.990,1566365405,"201051344001135","174011545737251",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1405072.3,1405072.3,13062,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365445,776014.00
08/21/2019 01:30,2,0.000,ALERT,212.38,296.96,59.969,1566365405,"201051344000983","174011545737251",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1420138.2,1420138.2,13076,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365447,776015.00
08/21/2019 01:30,2,0.000,ALERT,213.06,296.36,60.033,1566365405,"201051344001203","174011545737251",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,1413344.1,1413344.1,13095,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566365449,776016.00
08/21/2019 01:30,2,0.000,ALERT,212.83,296.96,60.033,1566365405,"201051344001230","174011545737251",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,1407152.6,1407152.6,13132,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365451,776017.00
08/21/2019 01:30,2,0.000,ALERT,212.38,296.36,60.001,1566365405,"201051344000646","174011545737251",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13094,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365453,776018.00
08/21/2019 01:30,2,0.000,ALERT,212.61,296.36,59.969,1566365405,"201051344000867","174011545737251",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,1397173.5,1397173.5,13104,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365454,776019.00
08/21/2019 01:30,2,0.000,ALERT,212.83,296.06,60.028,1566365405,"201051344000633","174011545737251",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,1393601.9,1393601.9,13111,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365456,776020.00
08/21/2019 01:30,2,0.000,ALERT,212.38,296.66,60.022,1566365405,"201051344000955","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1422134.7,1422134.7,13094,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365458,776021.00
08/21/2019 01:30,2,0.000,ALERT,212.61,295.76,60.022,1566365405,"201051344000648","174011545737251",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,1406795.3,1406795.3,13078,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365460,776022.00
08/21/2019 01:30,2,0.000,ALERT,212.61,296.36,60.070,1566365405,"201051344000645","174011545737251",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,1412820.0,1412820.0,13085,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566365462,776023.00
08/21/2019 01:30,2,0.000,ALERT,212.38,297.26,60.049,1566365405,"201051344000569","174011545737251",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,1430438.5,1430438.5,13073,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566365463,776024.00
08/21/2019 01:30,2,0.000,ALERT,212.38,296.06,60.028,1566365405,"179051228000119","174011545737251",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,215954.5,215954.5,13193,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566365465,776025.00
08/21/2019 01:45,2,0.000,ALERT,212.83,297.87,60.054,1566366304,"201051344000579","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1432015.3,1432015.3,13086,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366306,776026.00
08/21/2019 01:45,2,0.000,ALERT,213.29,296.36,60.038,1566366304,"201051344001025","174011545737251",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,1418030.0,1418030.0,13076,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366308,776027.00
08/21/2019 01:45,2,0.000,ALERT,213.51,296.96,60.033,1566366304,"201051344001093","174011545737251",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,1399074.4,1399074.4,13121,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366310,776028.00
08/21/2019 01:45,2,0.000,ALERT,212.83,297.57,60.033,1566366304,"201051344000458","174011545737251",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,1412106.5,1412106.5,13075,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366313,776029.00
08/21/2019 01:45,2,0.000,ALERT,213.51,297.57,60.033,1566366304,"201051344000890","174011545737251",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,1414415.9,1414415.9,13088,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366315,776030.00
08/21/2019 01:45,2,0.000,ALERT,212.83,296.96,60.043,1566366304,"201051344000988","174011545737251",0.00,17.30,0,292.16,298.77,0.0,0.0,0.000,1066350.7,1066350.7,13074,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566366318,776031.00
08/21/2019 01:45,2,0.000,ALERT,213.96,298.17,60.033,1566366304,"201051344000582","174011545737251",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1391162.8,1391162.8,13076,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366320,776032.00
08/21/2019 01:45,2,0.000,ALERT,212.83,298.17,60.038,1566366304,"201051344000868","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1399378.2,1399378.2,13079,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566366323,776033.00
08/21/2019 01:45,2,0.000,ALERT,213.29,297.57,60.038,1566366304,"201051344000576","174011545737251",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,1414779.5,1414779.5,13110,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366324,776034.00
08/21/2019 01:45,2,0.000,ALERT,213.06,296.96,60.038,1566366304,"201051344001158","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1392341.4,1392341.4,13073,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366326,776035.00
08/21/2019 01:45,2,0.000,ALERT,213.51,296.66,60.070,1566366304,"201051344000917","174011545737251",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,1408628.3,1408628.3,13120,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366328,776036.00
08/21/2019 01:45,2,0.000,ALERT,213.74,296.36,60.070,1566366304,"201051344000417","174011545737251",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,1107774.0,1107774.0,13118,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566366330,776037.00
08/21/2019 01:45,2,0.000,ALERT,213.74,297.26,60.043,1566366304,"201051344000685","174011545737251",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,1414293.7,1414293.7,13093,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366332,776038.00
08/21/2019 01:45,2,0.000,ALERT,213.51,296.66,60.033,1566366304,"201051344000651","174011545737251",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,1409318.5,1409318.5,13080,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566366333,776039.00
08/21/2019 01:45,2,0.000,ALERT,212.61,297.87,60.038,1566366304,"201051344000594","174011545737251",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,1418568.8,1418568.8,13083,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566366335,776040.00
08/21/2019 01:45,2,0.000,ALERT,213.06,297.26,60.033,1566366304,"201051344000469","174011545737251",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,1399153.0,1399153.0,13100,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366337,776041.00
08/21/2019 01:45,2,0.000,ALERT,213.51,296.96,60.028,1566366304,"201051344000585","174011545737251",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,1425854.6,1425854.6,13072,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366339,776042.00
08/21/2019 01:45,2,0.000,ALERT,213.29,297.26,60.028,1566366304,"201051344000853","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1421755.4,1421755.4,13089,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366341,776043.00
08/21/2019 01:45,2,0.000,ALERT,213.51,297.57,60.033,1566366304,"201051344001145","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1423448.2,1423448.2,13114,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366343,776044.00
08/21/2019 01:45,2,0.000,ALERT,213.51,296.96,60.059,1566366304,"201051344000438","174011545737251",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,1416993.9,1416993.9,13085,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366345,776045.00
08/21/2019 01:45,2,0.000,ALERT,213.06,296.96,60.028,1566366304,"201051344001135","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1405072.3,1405072.3,13064,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366347,776046.00
08/21/2019 01:45,2,0.000,ALERT,212.83,297.57,60.033,1566366304,"201051344000983","174011545737251",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,1420138.2,1420138.2,13078,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366349,776047.00
08/21/2019 01:45,2,0.000,ALERT,213.51,296.96,60.043,1566366304,"201051344001203","174011545737251",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,1413344.1,1413344.1,13097,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366351,776048.00
08/21/2019 01:45,2,0.000,ALERT,213.29,297.57,60.033,1566366304,"201051344001230","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1407152.6,1407152.6,13134,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366353,776049.00
08/21/2019 01:45,2,0.000,ALERT,213.06,296.36,60.038,1566366304,"201051344000646","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1401326.6,1401326.6,13096,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566366354,776050.00
08/21/2019 01:45,2,0.000,ALERT,213.06,297.26,60.043,1566366304,"201051344000867","174011545737251",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,1397173.5,1397173.5,13106,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366356,776051.00
08/21/2019 01:45,2,0.000,ALERT,213.51,296.96,60.006,1566366304,"201051344000633","174011545737251",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,1393601.9,1393601.9,13113,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366358,776052.00
08/21/2019 01:45,2,0.000,ALERT,213.06,296.96,60.033,1566366304,"201051344000955","174011545737251",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1422134.7,1422134.7,13096,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566366360,776053.00
08/21/2019 01:45,2,0.000,ALERT,213.06,296.66,60.028,1566366304,"201051344000648","174011545737251",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,1406795.3,1406795.3,13080,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366362,776054.00
08/21/2019 01:45,2,0.000,ALERT,213.29,296.96,60.033,1566366304,"201051344000645","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1412820.0,1412820.0,13087,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366363,776055.00
08/21/2019 01:45,2,0.000,ALERT,212.83,297.87,60.038,1566366304,"201051344000569","174011545737251",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1430438.5,1430438.5,13075,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566366365,776056.00
08/21/2019 01:45,2,0.000,ALERT,213.06,296.66,60.081,1566366304,"179051228000119","174011545737251",0.00,19.00,0,292.76,298.17,0.0,0.0,0.000,215954.5,215954.5,13195,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566366367,776057.00
08/21/2019 02:00,2,0.000,ALERT,213.06,298.17,60.022,1566367204,"201051344000579","174011545737251",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1432015.3,1432015.3,13088,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367206,776058.00
08/21/2019 02:00,2,0.000,ALERT,213.51,296.96,60.059,1566367204,"201051344001025","174011545737251",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,1418030.0,1418030.0,13078,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367208,776059.00
08/21/2019 02:00,2,0.000,ALERT,213.74,297.57,60.022,1566367204,"201051344001093","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1399074.4,1399074.4,13123,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367210,776060.00
08/21/2019 02:00,2,0.000,ALERT,212.83,297.26,60.012,1566367204,"201051344000458","174011545737251",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,1412106.5,1412106.5,13077,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566367211,776061.00
08/21/2019 02:00,2,0.000,ALERT,213.51,297.87,60.012,1566367204,"201051344000890","174011545737251",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1414415.9,1414415.9,13090,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566367213,776062.00
08/21/2019 02:00,2,0.000,ALERT,212.83,297.26,60.012,1566367204,"201051344000988","174011545737251",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,1066350.7,1066350.7,13076,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566367215,776063.00
08/21/2019 02:00,2,0.000,ALERT,214.19,298.47,59.969,1566367204,"201051344000582","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1391162.8,1391162.8,13078,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367217,776064.00
08/21/2019 02:00,2,0.000,ALERT,213.06,297.87,60.054,1566367204,"201051344000868","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1399378.2,1399378.2,13081,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566367219,776065.00
08/21/2019 02:00,2,0.000,ALERT,213.51,297.87,60.017,1566367204,"201051344000576","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1414779.5,1414779.5,13112,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367220,776066.00
08/21/2019 02:00,2,0.000,ALERT,213.06,297.26,60.017,1566367204,"201051344001158","174011545737251",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1392341.4,1392341.4,13075,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566367222,776067.00
08/21/2019 02:00,2,0.000,ALERT,213.74,297.26,60.022,1566367204,"201051344000917","174011545737251",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,1408628.3,1408628.3,13122,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566367224,776068.00
08/21/2019 02:00,2,0.000,ALERT,213.96,296.96,60.017,1566367204,"201051344000417","174011545737251",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1107774.0,1107774.0,13120,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367226,776069.00
08/21/2019 02:00,2,0.000,ALERT,213.96,297.57,60.033,1566367204,"201051344000685","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1414293.7,1414293.7,13095,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367228,776070.00
08/21/2019 02:00,2,0.000,ALERT,213.74,296.96,60.028,1566367204,"201051344000651","174011545737251",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,1409318.5,1409318.5,13082,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367229,776071.00
08/21/2019 02:00,2,0.000,ALERT,212.83,298.17,60.012,1566367204,"201051344000594","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1418568.8,1418568.8,13085,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367231,776072.00
08/21/2019 02:00,2,0.000,ALERT,213.06,297.26,60.054,1566367204,"201051344000469","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1399153.0,1399153.0,13102,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367233,776073.00
08/21/2019 02:00,2,0.000,ALERT,213.96,297.87,60.012,1566367204,"201051344000585","174011545737251",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,1425854.6,1425854.6,13074,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367235,776074.00
08/21/2019 02:00,2,0.000,ALERT,213.51,297.57,60.017,1566367204,"201051344000853","174011545737251",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1421755.4,1421755.4,13091,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367237,776075.00
08/21/2019 02:00,2,0.000,ALERT,214.19,298.17,60.012,1566367204,"201051344001145","174011545737251",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1423448.2,1423448.2,13116,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367239,776076.00
08/21/2019 02:00,2,0.000,ALERT,213.74,297.57,60.006,1566367204,"201051344000438","174011545737251",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1416993.9,1416993.9,13087,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566367240,776077.00
08/21/2019 02:00,2,0.000,ALERT,213.51,297.57,60.012,1566367204,"201051344001135","174011545737251",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1405072.3,1405072.3,13066,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367242,776078.00
08/21/2019 02:00,2,0.000,ALERT,213.06,297.87,60.012,1566367204,"201051344000983","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1420138.2,1420138.2,13080,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367244,776079.00
08/21/2019 02:00,2,0.000,ALERT,213.74,297.26,60.006,1566367204,"201051344001203","174011545737251",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,1413344.1,1413344.1,13099,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367246,776080.00
08/21/2019 02:00,2,0.000,ALERT,213.74,297.87,60.001,1566367204,"201051344001230","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1407152.6,1407152.6,13136,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367248,776081.00
08/21/2019 02:00,2,0.000,ALERT,213.29,297.57,60.001,1566367204,"201051344000646","174011545737251",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,1401326.6,1401326.6,13098,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367250,776082.00
08/21/2019 02:00,2,0.000,ALERT,213.29,297.57,60.001,1566367204,"201051344000867","174011545737251",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1397173.5,1397173.5,13108,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367252,776083.00
08/21/2019 02:00,2,0.000,ALERT,213.74,297.26,59.996,1566367204,"201051344000633","174011545737251",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,1393601.9,1393601.9,13115,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367254,776084.00
08/21/2019 02:00,2,0.000,ALERT,213.51,297.87,60.012,1566367204,"201051344000955","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1422134.7,1422134.7,13098,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367255,776085.00
08/21/2019 02:00,2,0.000,ALERT,213.29,296.96,60.017,1566367204,"201051344000648","174011545737251",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1406795.3,1406795.3,13082,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367257,776086.00
08/21/2019 02:00,2,0.000,ALERT,213.51,297.57,60.001,1566367204,"201051344000645","174011545737251",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,1412820.0,1412820.0,13089,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367259,776087.00
08/21/2019 02:00,2,0.000,ALERT,213.06,298.17,59.975,1566367204,"201051344000569","174011545737251",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1430438.5,1430438.5,13077,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566367261,776088.00
08/21/2019 02:00,2,0.000,ALERT,213.29,297.26,60.006,1566367204,"179051228000119","174011545737251",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,215954.5,215954.5,13197,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566367263,776089.00
