ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 02:15,2,0.000,ALERT,212.83,298.17,60.001,1566368103,"201051344000579","174011545737251",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1432015.3,1432015.3,13090,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368106,776090.00
08/21/2019 02:15,2,0.000,ALERT,213.29,296.66,59.996,1566368103,"201051344001025","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1418030.0,1418030.0,13080,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566368108,776091.00
08/21/2019 02:15,2,0.000,ALERT,213.51,297.57,60.012,1566368103,"201051344001093","174011545737251",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,1399074.4,1399074.4,13125,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368110,776092.00
08/21/2019 02:15,2,0.000,ALERT,213.06,298.17,60.012,1566368103,"201051344000458","174011545737251",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1412106.5,1412106.5,13079,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368112,776093.00
08/21/2019 02:15,2,0.000,ALERT,213.51,297.87,60.012,1566368103,"201051344000890","174011545737251",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1414415.9,1414415.9,13092,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368113,776094.00
08/21/2019 02:15,2,0.000,ALERT,212.83,297.57,60.001,1566368103,"201051344000988","174011545737251",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,1066350.7,1066350.7,13078,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368115,776095.00
08/21/2019 02:15,2,0.000,ALERT,213.96,298.17,60.001,1566368103,"201051344000582","174011545737251",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,1391162.8,1391162.8,13080,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368117,776096.00
08/21/2019 02:15,2,0.000,ALERT,212.83,297.87,60.006,1566368103,"201051344000868","174011545737251",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1399378.2,1399378.2,13083,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566368119,776097.00
08/21/2019 02:15,2,0.000,ALERT,213.29,297.87,59.996,1566368103,"201051344000576","174011545737251",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,1414779.5,1414779.5,13114,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368121,776098.00
08/21/2019 02:15,2,0.000,ALERT,212.83,297.26,60.006,1566368103,"201051344001158","174011545737251",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,1392341.4,1392341.4,13077,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368123,776099.00
08/21/2019 02:15,2,0.000,ALERT,213.51,296.96,60.017,1566368103,"201051344000917","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1408628.3,1408628.3,13124,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368124,776100.00
08/21/2019 02:15,2,0.000,ALERT,213.74,296.96,60.038,1566368103,"201051344000417","174011545737251",0.00,17.00,0,295.16,298.47,0.0,0.0,0.000,1107774.0,1107774.0,13122,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368126,776101.00
08/21/2019 02:15,2,0.000,ALERT,213.74,297.57,60.012,1566368103,"201051344000685","174011545737251",0.00,17.00,0,295.46,298.77,0.0,0.0,0.000,1414293.7,1414293.7,13097,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368128,776102.00
08/21/2019 02:15,2,0.000,ALERT,213.74,296.66,60.043,1566368103,"201051344000651","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1409318.5,1409318.5,13084,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368130,776103.00
08/21/2019 02:15,2,0.000,ALERT,212.83,298.17,59.990,1566368103,"201051344000594","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1418568.8,1418568.8,13087,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368132,776104.00
08/21/2019 02:15,2,0.000,ALERT,212.83,297.26,60.012,1566368103,"201051344000469","174011545737251",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,1399153.0,1399153.0,13104,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368134,776105.00
08/21/2019 02:15,2,0.000,ALERT,213.74,297.57,60.006,1566368103,"201051344000585","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1425854.6,1425854.6,13076,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368136,776106.00
08/21/2019 02:15,2,0.000,ALERT,213.51,297.26,60.012,1566368103,"201051344000853","174011545737251",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1421755.4,1421755.4,13093,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368138,776107.00
08/21/2019 02:15,2,0.000,ALERT,213.96,297.57,60.001,1566368103,"201051344001145","174011545737251",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1423448.2,1423448.2,13118,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368140,776108.00
08/21/2019 02:15,2,0.000,ALERT,213.74,297.26,60.006,1566368103,"201051344000438","174011545737251",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1416993.9,1416993.9,13089,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368142,776109.00
08/21/2019 02:15,2,0.000,ALERT,213.29,297.26,60.006,1566368103,"201051344001135","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1405072.3,1405072.3,13068,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566368144,776110.00
08/21/2019 02:15,2,0.000,ALERT,213.06,297.87,60.012,1566368103,"201051344000983","174011545737251",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1420138.2,1420138.2,13082,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368146,776111.00
08/21/2019 02:15,2,0.000,ALERT,213.74,297.26,59.985,1566368103,"201051344001203","174011545737251",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,1413344.1,1413344.1,13101,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368148,776112.00
08/21/2019 02:15,2,0.000,ALERT,213.51,297.87,60.012,1566368103,"201051344001230","174011545737251",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,1407152.6,1407152.6,13138,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368150,776113.00
08/21/2019 02:15,2,0.000,ALERT,213.06,297.26,60.012,1566368103,"201051344000646","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1401326.6,1401326.6,13100,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368151,776114.00
08/21/2019 02:15,2,0.000,ALERT,213.29,297.57,60.012,1566368103,"201051344000867","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1397173.5,1397173.5,13110,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368153,776115.00
08/21/2019 02:15,2,0.000,ALERT,213.51,297.26,60.012,1566368103,"201051344000633","174011545737251",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,1393601.9,1393601.9,13117,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368155,776116.00
08/21/2019 02:15,2,0.000,ALERT,213.29,297.57,60.017,1566368103,"201051344000955","174011545737251",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,1422134.7,1422134.7,13100,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368157,776117.00
08/21/2019 02:15,2,0.000,ALERT,213.29,296.96,60.028,1566368103,"201051344000648","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1406795.3,1406795.3,13084,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368159,776118.00
08/21/2019 02:15,2,0.000,ALERT,213.51,297.57,60.017,1566368103,"201051344000645","174011545737251",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,1412820.0,1412820.0,13091,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368160,776119.00
08/21/2019 02:15,2,0.000,ALERT,213.06,298.17,60.012,1566368103,"201051344000569","174011545737251",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1430438.5,1430438.5,13079,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566368162,776120.00
08/21/2019 02:15,2,0.000,ALERT,213.06,296.96,60.049,1566368103,"179051228000119","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,215954.5,215954.5,13199,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566368164,776121.00
08/21/2019 02:30,2,0.000,ALERT,213.06,298.77,60.033,1566369004,"201051344000579","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1432015.3,1432015.3,13092,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369006,776122.00
08/21/2019 02:30,2,0.000,ALERT,212.83,295.76,60.028,1566369004,"201051344001025","174011545737251",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,1418030.0,1418030.0,13082,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369008,776123.00
08/21/2019 02:30,2,0.000,ALERT,213.06,296.66,60.033,1566369004,"201051344001093","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1399074.4,1399074.4,13127,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369010,776124.00
08/21/2019 02:30,2,0.000,ALERT,213.06,298.47,60.033,1566369004,"201051344000458","174011545737251",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1412106.5,1412106.5,13081,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369012,776125.00
08/21/2019 02:30,2,0.000,ALERT,212.83,296.96,60.028,1566369004,"201051344000890","174011545737251",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1414415.9,1414415.9,13094,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369013,776126.00
08/21/2019 02:30,2,0.000,ALERT,213.06,298.17,60.033,1566369004,"201051344000988","174011545737251",0.00,16.70,0,292.46,299.37,0.0,0.0,0.000,1066350.7,1066350.7,13080,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369015,776127.00
08/21/2019 02:30,2,0.000,ALERT,213.51,297.26,60.033,1566369004,"201051344000582","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1391162.8,1391162.8,13082,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369017,776128.00
08/21/2019 02:30,2,0.000,ALERT,213.06,299.07,60.028,1566369004,"201051344000868","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1399378.2,1399378.2,13085,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369019,776129.00
08/21/2019 02:30,2,0.000,ALERT,213.51,298.77,60.022,1566369004,"201051344000576","174011545737251",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,1414779.5,1414779.5,13116,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369021,776130.00
08/21/2019 02:30,2,0.000,ALERT,213.06,297.87,60.006,1566369004,"201051344001158","174011545737251",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,1392341.4,1392341.4,13079,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369023,776131.00
08/21/2019 02:30,2,0.000,ALERT,213.06,296.06,60.022,1566369004,"201051344000917","174011545737251",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,1408628.3,1408628.3,13126,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369025,776132.00
08/21/2019 02:30,2,0.000,ALERT,213.06,296.06,60.012,1566369004,"201051344000417","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1107774.0,1107774.0,13124,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369026,776133.00
08/21/2019 02:30,2,0.000,ALERT,213.29,296.36,60.012,1566369004,"201051344000685","174011545737251",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1414293.7,1414293.7,13099,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369028,776134.00
08/21/2019 02:30,2,0.000,ALERT,213.06,295.76,59.985,1566369004,"201051344000651","174011545737251",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,1409318.5,1409318.5,13086,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369030,776135.00
08/21/2019 02:30,2,0.000,ALERT,212.83,299.07,60.017,1566369004,"201051344000594","174011545737251",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,1418568.8,1418568.8,13089,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369032,776136.00
08/21/2019 02:30,2,0.000,ALERT,213.06,298.17,59.990,1566369004,"201051344000469","174011545737251",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,1399153.0,1399153.0,13106,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369034,776137.00
08/21/2019 02:30,2,0.000,ALERT,213.06,296.66,60.017,1566369004,"201051344000585","174011545737251",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,1425854.6,1425854.6,13078,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369036,776138.00
08/21/2019 02:30,2,0.000,ALERT,213.74,298.17,60.022,1566369004,"201051344000853","174011545737251",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,1421755.4,1421755.4,13095,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369037,776139.00
08/21/2019 02:30,2,0.000,ALERT,213.29,296.66,60.022,1566369004,"201051344001145","174011545737251",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1423448.2,1423448.2,13120,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369039,776140.00
08/21/2019 02:30,2,0.000,ALERT,213.06,296.36,60.017,1566369004,"201051344000438","174011545737251",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1416993.9,1416993.9,13091,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369041,776141.00
08/21/2019 02:30,2,0.000,ALERT,212.61,296.36,60.017,1566369004,"201051344001135","174011545737251",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,1405072.3,1405072.3,13070,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369043,776142.00
08/21/2019 02:30,2,0.000,ALERT,213.06,298.47,60.022,1566369004,"201051344000983","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1420138.2,1420138.2,13084,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369045,776143.00
08/21/2019 02:30,2,0.000,ALERT,213.06,296.36,60.022,1566369004,"201051344001203","174011545737251",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,1413344.1,1413344.1,13103,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369047,776144.00
08/21/2019 02:30,2,0.000,ALERT,213.06,296.96,60.017,1566369004,"201051344001230","174011545737251",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1407152.6,1407152.6,13140,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369049,776145.00
08/21/2019 02:30,2,0.000,ALERT,212.61,296.06,60.028,1566369004,"201051344000646","174011545737251",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,1401326.6,1401326.6,13102,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369050,776146.00
08/21/2019 02:30,2,0.000,ALERT,213.29,298.17,60.054,1566369004,"201051344000867","174011545737251",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,1397173.5,1397173.5,13112,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369052,776147.00
08/21/2019 02:30,2,0.000,ALERT,213.74,297.87,60.028,1566369004,"201051344000633","174011545737251",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,1393601.9,1393601.9,13119,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369054,776148.00
08/21/2019 02:30,2,0.000,ALERT,212.61,296.66,60.017,1566369004,"201051344000955","174011545737251",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1422134.7,1422134.7,13102,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369056,776149.00
08/21/2019 02:30,2,0.000,ALERT,213.29,297.57,60.017,1566369004,"201051344000648","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1406795.3,1406795.3,13086,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369058,776150.00
08/21/2019 02:30,2,0.000,ALERT,213.51,297.87,60.017,1566369004,"201051344000645","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1412820.0,1412820.0,13093,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369060,776151.00
08/21/2019 02:30,2,0.000,ALERT,213.06,298.77,60.022,1566369004,"201051344000569","174011545737251",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1430438.5,1430438.5,13081,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369062,776152.00
08/21/2019 02:30,2,0.000,ALERT,213.51,297.87,60.001,1566369004,"179051228000119","174011545737251",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,215954.5,215954.5,13201,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566369063,776153.00
08/21/2019 02:45,2,0.000,ALERT,213.29,298.77,60.006,1566369904,"201051344000579","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1432015.3,1432015.3,13094,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369906,776154.00
08/21/2019 02:45,2,0.000,ALERT,213.51,296.06,60.028,1566369904,"201051344001025","174011545737251",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,1418030.0,1418030.0,13084,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369908,776155.00
08/21/2019 02:45,2,0.000,ALERT,213.51,297.26,59.990,1566369904,"201051344001093","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1399074.4,1399074.4,13129,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369910,776156.00
08/21/2019 02:45,2,0.000,ALERT,213.29,298.17,60.012,1566369904,"201051344000458","174011545737251",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1412106.5,1412106.5,13083,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369912,776157.00
08/21/2019 02:45,2,0.000,ALERT,213.51,297.26,60.038,1566369904,"201051344000890","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1414415.9,1414415.9,13096,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369914,776158.00
08/21/2019 02:45,2,0.000,ALERT,213.29,298.17,60.006,1566369904,"201051344000988","174011545737251",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,1066350.7,1066350.7,13082,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369915,776159.00
08/21/2019 02:45,2,0.000,ALERT,213.96,297.87,59.975,1566369904,"201051344000582","174011545737251",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,1391162.8,1391162.8,13084,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369917,776160.00
08/21/2019 02:45,2,0.000,ALERT,213.29,298.77,59.990,1566369904,"201051344000868","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1399378.2,1399378.2,13087,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369919,776161.00
08/21/2019 02:45,2,0.000,ALERT,213.74,298.77,60.006,1566369904,"201051344000576","174011545737251",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1414779.5,1414779.5,13118,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369921,776162.00
08/21/2019 02:45,2,0.000,ALERT,213.51,297.87,59.996,1566369904,"201051344001158","174011545737251",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,1392341.4,1392341.4,13081,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369923,776163.00
08/21/2019 02:45,2,0.000,ALERT,213.74,296.36,60.006,1566369904,"201051344000917","174011545737251",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,1408628.3,1408628.3,13128,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369925,776164.00
08/21/2019 02:45,2,0.000,ALERT,213.74,296.06,60.006,1566369904,"201051344000417","174011545737251",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,1107774.0,1107774.0,13126,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369927,776165.00
08/21/2019 02:45,2,0.000,ALERT,213.96,296.96,60.006,1566369904,"201051344000685","174011545737251",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1414293.7,1414293.7,13101,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369928,776166.00
08/21/2019 02:45,2,0.000,ALERT,213.51,296.36,60.001,1566369904,"201051344000651","174011545737251",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,1409318.5,1409318.5,13088,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369930,776167.00
08/21/2019 02:45,2,0.000,ALERT,212.83,298.47,59.985,1566369904,"201051344000594","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1418568.8,1418568.8,13091,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369932,776168.00
08/21/2019 02:45,2,0.000,ALERT,213.29,297.87,60.012,1566369904,"201051344000469","174011545737251",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1399153.0,1399153.0,13108,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369934,776169.00
08/21/2019 02:45,2,0.000,ALERT,213.74,297.26,60.028,1566369904,"201051344000585","174011545737251",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,1425854.6,1425854.6,13080,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369936,776170.00
08/21/2019 02:45,2,0.000,ALERT,213.96,298.17,60.012,1566369904,"201051344000853","174011545737251",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1421755.4,1421755.4,13097,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369938,776171.00
08/21/2019 02:45,2,0.000,ALERT,213.96,297.26,60.017,1566369904,"201051344001145","174011545737251",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,1423448.2,1423448.2,13122,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369940,776172.00
08/21/2019 02:45,2,0.000,ALERT,213.74,296.96,60.017,1566369904,"201051344000438","174011545737251",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,1416993.9,1416993.9,13093,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369941,776173.00
08/21/2019 02:45,2,0.000,ALERT,213.29,296.96,60.022,1566369904,"201051344001135","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1405072.3,1405072.3,13072,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369943,776174.00
08/21/2019 02:45,2,0.000,ALERT,213.29,298.17,60.006,1566369904,"201051344000983","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1420138.2,1420138.2,13086,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369945,776175.00
08/21/2019 02:45,2,0.000,ALERT,213.51,296.66,60.017,1566369904,"201051344001203","174011545737251",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,1413344.1,1413344.1,13105,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369947,776176.00
08/21/2019 02:45,2,0.000,ALERT,213.51,297.26,60.022,1566369904,"201051344001230","174011545737251",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1407152.6,1407152.6,13142,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369949,776177.00
08/21/2019 02:45,2,0.000,ALERT,213.06,296.36,60.017,1566369904,"201051344000646","174011545737251",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,1401326.6,1401326.6,13104,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369951,776178.00
08/21/2019 02:45,2,0.000,ALERT,213.51,298.17,60.028,1566369904,"201051344000867","174011545737251",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1397173.5,1397173.5,13114,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369953,776179.00
08/21/2019 02:45,2,0.000,ALERT,213.74,297.87,60.022,1566369904,"201051344000633","174011545737251",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,1393601.9,1393601.9,13121,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369955,776180.00
08/21/2019 02:45,2,0.000,ALERT,213.06,296.66,60.033,1566369904,"201051344000955","174011545737251",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,1422134.7,1422134.7,13104,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369956,776181.00
08/21/2019 02:45,2,0.000,ALERT,213.29,297.26,59.990,1566369904,"201051344000648","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1406795.3,1406795.3,13088,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566369958,776182.00
08/21/2019 02:45,2,0.000,ALERT,213.74,297.87,60.022,1566369904,"201051344000645","174011545737251",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1412820.0,1412820.0,13095,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369960,776183.00
08/21/2019 02:45,2,0.000,ALERT,213.29,298.47,60.001,1566369904,"201051344000569","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1430438.5,1430438.5,13083,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566369962,776184.00
08/21/2019 02:45,2,0.000,ALERT,213.51,297.57,60.033,1566369904,"179051228000119","174011545737251",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,215954.5,215954.5,13203,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566369964,776185.00
08/21/2019 03:00,2,0.000,ALERT,213.06,298.77,60.038,1566370805,"201051344000579","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1432015.3,1432015.3,13096,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370807,776186.00
08/21/2019 03:00,2,0.000,ALERT,212.38,295.46,60.012,1566370805,"201051344001025","174011545737251",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,1418030.0,1418030.0,13086,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370809,776187.00
08/21/2019 03:00,2,0.000,ALERT,212.61,295.76,60.075,1566370805,"201051344001093","174011545737251",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,1399074.4,1399074.4,13131,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370810,776188.00
08/21/2019 03:00,2,0.000,ALERT,212.83,298.17,60.033,1566370805,"201051344000458","174011545737251",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1412106.5,1412106.5,13085,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370812,776189.00
08/21/2019 03:00,2,0.000,ALERT,212.61,296.36,60.038,1566370805,"201051344000890","174011545737251",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1414415.9,1414415.9,13098,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370814,776190.00
08/21/2019 03:00,2,0.000,ALERT,212.83,297.87,60.017,1566370805,"201051344000988","174011545737251",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,1066350.7,1066350.7,13084,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370816,776191.00
08/21/2019 03:00,2,0.000,ALERT,213.06,296.66,60.043,1566370805,"201051344000582","174011545737251",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,1391162.8,1391162.8,13086,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566370818,776192.00
08/21/2019 03:00,2,0.000,ALERT,212.83,298.47,60.038,1566370805,"201051344000868","174011545737251",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,1399378.2,1399378.2,13089,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370820,776193.00
08/21/2019 03:00,2,0.000,ALERT,213.29,298.47,60.017,1566370805,"201051344000576","174011545737251",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1414779.5,1414779.5,13120,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370822,776194.00
08/21/2019 03:00,2,0.000,ALERT,213.06,297.57,60.054,1566370805,"201051344001158","174011545737251",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,1392341.4,1392341.4,13083,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370823,776195.00
08/21/2019 03:00,2,0.000,ALERT,212.61,295.16,60.038,1566370805,"201051344000917","174011545737251",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,1408628.3,1408628.3,13130,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370825,776196.00
08/21/2019 03:00,2,0.000,ALERT,212.61,295.16,60.033,1566370805,"201051344000417","174011545737251",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,1107774.0,1107774.0,13128,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370827,776197.00
08/21/2019 03:00,2,0.000,ALERT,212.83,295.76,60.043,1566370805,"201051344000685","174011545737251",0.00,16.70,0,294.86,298.17,0.0,0.0,0.000,1414293.7,1414293.7,13103,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566370829,776198.00
08/21/2019 03:00,2,0.000,ALERT,212.61,295.16,60.038,1566370805,"201051344000651","174011545737251",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,1409318.5,1409318.5,13090,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370831,776199.00
08/21/2019 03:00,2,0.000,ALERT,212.83,298.77,60.012,1566370805,"201051344000594","174011545737251",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,1418568.8,1418568.8,13093,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370832,776200.00
08/21/2019 03:00,2,0.000,ALERT,213.06,297.87,60.065,1566370805,"201051344000469","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1399153.0,1399153.0,13110,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370834,776201.00
08/21/2019 03:00,2,0.000,ALERT,212.61,296.06,59.990,1566370805,"201051344000585","174011545737251",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,1425854.6,1425854.6,13082,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370836,776202.00
08/21/2019 03:00,2,0.000,ALERT,213.51,298.17,60.033,1566370805,"201051344000853","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1421755.4,1421755.4,13099,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370838,776203.00
08/21/2019 03:00,2,0.000,ALERT,212.83,296.06,60.038,1566370805,"201051344001145","174011545737251",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,1423448.2,1423448.2,13124,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566370840,776204.00
08/21/2019 03:00,2,0.000,ALERT,212.61,295.76,60.033,1566370805,"201051344000438","174011545737251",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1416993.9,1416993.9,13095,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566370842,776205.00
08/21/2019 03:00,2,0.000,ALERT,212.16,295.76,60.054,1566370805,"201051344001135","174011545737251",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,1405072.3,1405072.3,13074,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370843,776206.00
08/21/2019 03:00,2,0.000,ALERT,213.06,298.17,60.033,1566370805,"201051344000983","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1420138.2,1420138.2,13088,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566370845,776207.00
08/21/2019 03:00,2,0.000,ALERT,212.38,295.16,60.038,1566370805,"201051344001203","174011545737251",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,1413344.1,1413344.1,13107,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566370847,776208.00
08/21/2019 03:00,2,0.000,ALERT,212.38,296.06,60.028,1566370805,"201051344001230","174011545737251",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,1407152.6,1407152.6,13144,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370849,776209.00
08/21/2019 03:00,2,0.000,ALERT,211.93,295.46,60.033,1566370805,"201051344000646","174011545737251",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13106,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370851,776210.00
08/21/2019 03:00,2,0.000,ALERT,213.29,297.87,60.033,1566370805,"201051344000867","174011545737251",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1397173.5,1397173.5,13116,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370853,776211.00
08/21/2019 03:00,2,0.000,ALERT,213.51,297.57,60.028,1566370805,"201051344000633","174011545737251",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,1393601.9,1393601.9,13123,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370855,776212.00
08/21/2019 03:00,2,0.000,ALERT,211.93,295.76,60.006,1566370805,"201051344000955","174011545737251",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,1422134.7,1422134.7,13106,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566370857,776213.00
08/21/2019 03:00,2,0.000,ALERT,213.06,297.26,60.028,1566370805,"201051344000648","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1406795.3,1406795.3,13090,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566370858,776214.00
08/21/2019 03:00,2,0.000,ALERT,213.29,297.87,60.033,1566370805,"201051344000645","174011545737251",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1412820.0,1412820.0,13097,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566370860,776215.00
08/21/2019 03:00,2,0.000,ALERT,213.06,298.47,60.038,1566370805,"201051344000569","174011545737251",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1430438.5,1430438.5,13085,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566370862,776216.00
08/21/2019 03:00,2,0.000,ALERT,213.06,297.57,59.996,1566370805,"179051228000119","174011545737251",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,215954.5,215954.5,13205,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566370864,776217.00
08/21/2019 03:15,2,0.000,ALERT,212.83,299.07,60.001,1566371704,"201051344000579","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1432015.3,1432015.3,13098,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371706,776218.00
08/21/2019 03:15,2,0.000,ALERT,212.38,296.06,60.001,1566371704,"201051344001025","174011545737251",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,1418030.0,1418030.0,13088,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371708,776219.00
08/21/2019 03:15,2,0.000,ALERT,212.38,296.36,60.012,1566371704,"201051344001093","174011545737251",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,1399074.4,1399074.4,13133,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371710,776220.00
08/21/2019 03:15,2,0.000,ALERT,212.83,298.77,60.001,1566371704,"201051344000458","174011545737251",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,1412106.5,1412106.5,13087,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371711,776221.00
08/21/2019 03:15,2,0.000,ALERT,212.38,296.66,60.038,1566371704,"201051344000890","174011545737251",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,1414415.9,1414415.9,13100,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371713,776222.00
08/21/2019 03:15,2,0.000,ALERT,212.61,298.47,60.017,1566371704,"201051344000988","174011545737251",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,1066350.7,1066350.7,13086,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371715,776223.00
08/21/2019 03:15,2,0.000,ALERT,212.61,297.26,60.059,1566371704,"201051344000582","174011545737251",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,1391162.8,1391162.8,13088,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371717,776224.00
08/21/2019 03:15,2,0.000,ALERT,212.61,298.77,60.022,1566371704,"201051344000868","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1399378.2,1399378.2,13091,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566371719,776225.00
08/21/2019 03:15,2,0.000,ALERT,213.29,299.07,60.054,1566371704,"201051344000576","174011545737251",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1414779.5,1414779.5,13122,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371720,776226.00
08/21/2019 03:15,2,0.000,ALERT,212.83,298.47,60.028,1566371704,"201051344001158","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1392341.4,1392341.4,13085,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371722,776227.00
08/21/2019 03:15,2,0.000,ALERT,212.38,296.06,60.028,1566371704,"201051344000917","174011545737251",0.00,17.30,0,292.46,296.96,0.0,0.0,0.000,1408628.3,1408628.3,13132,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371724,776228.00
08/21/2019 03:15,2,0.000,ALERT,212.61,295.76,60.006,1566371704,"201051344000417","174011545737251",0.00,16.70,0,292.76,296.96,0.0,0.0,0.000,1107774.0,1107774.0,13130,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371726,776229.00
08/21/2019 03:15,2,0.000,ALERT,212.61,296.66,59.990,1566371704,"201051344000685","174011545737251",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,1414293.7,1414293.7,13105,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371728,776230.00
08/21/2019 03:15,2,0.000,ALERT,212.61,296.06,60.022,1566371704,"201051344000651","174011545737251",0.00,15.80,0,293.36,296.96,0.0,0.0,0.000,1409318.5,1409318.5,13092,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371730,776231.00
08/21/2019 03:15,2,0.000,ALERT,212.61,299.07,60.017,1566371704,"201051344000594","174011545737251",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1418568.8,1418568.8,13095,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371731,776232.00
08/21/2019 03:15,2,0.000,ALERT,212.83,298.47,59.996,1566371704,"201051344000469","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1399153.0,1399153.0,13112,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566371733,776233.00
