ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 03:15,2,0.000,ALERT,212.61,296.66,60.017,1566371704,"201051344000585","174011545737251",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,1425854.6,1425854.6,13084,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371735,776234.00
08/21/2019 03:15,2,0.000,ALERT,213.51,298.47,60.028,1566371704,"201051344000853","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1421755.4,1421755.4,13101,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371737,776235.00
08/21/2019 03:15,2,0.000,ALERT,212.61,296.66,60.012,1566371704,"201051344001145","174011545737251",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,1423448.2,1423448.2,13126,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371739,776236.00
08/21/2019 03:15,2,0.000,ALERT,212.61,296.36,60.017,1566371704,"201051344000438","174011545737251",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,1416993.9,1416993.9,13097,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371741,776237.00
08/21/2019 03:15,2,0.000,ALERT,212.16,296.06,60.028,1566371704,"201051344001135","174011545737251",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,1405072.3,1405072.3,13076,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371742,776238.00
08/21/2019 03:15,2,0.000,ALERT,212.83,298.77,60.028,1566371704,"201051344000983","174011545737251",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1420138.2,1420138.2,13090,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371744,776239.00
08/21/2019 03:15,2,0.000,ALERT,212.61,296.06,60.033,1566371704,"201051344001203","174011545737251",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,1413344.1,1413344.1,13109,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566371746,776240.00
08/21/2019 03:15,2,0.000,ALERT,212.38,296.66,60.038,1566371704,"201051344001230","174011545737251",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,1407152.6,1407152.6,13146,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371748,776241.00
08/21/2019 03:15,2,0.000,ALERT,211.93,296.06,60.028,1566371704,"201051344000646","174011545737251",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,1401326.6,1401326.6,13108,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371750,776242.00
08/21/2019 03:15,2,0.000,ALERT,213.06,298.47,60.033,1566371704,"201051344000867","174011545737251",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,1397173.5,1397173.5,13118,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566371752,776243.00
08/21/2019 03:15,2,0.000,ALERT,213.29,298.17,60.038,1566371704,"201051344000633","174011545737251",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,1393601.9,1393601.9,13125,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371754,776244.00
08/21/2019 03:15,2,0.000,ALERT,211.93,296.36,60.081,1566371704,"201051344000955","174011545737251",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,1422134.7,1422134.7,13108,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371756,776245.00
08/21/2019 03:15,2,0.000,ALERT,213.06,297.87,60.028,1566371704,"201051344000648","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1406795.3,1406795.3,13092,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371757,776246.00
08/21/2019 03:15,2,0.000,ALERT,213.29,298.47,60.028,1566371704,"201051344000645","174011545737251",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1412820.0,1412820.0,13099,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371759,776247.00
08/21/2019 03:15,2,0.000,ALERT,212.83,299.07,60.038,1566371704,"201051344000569","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1430438.5,1430438.5,13087,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566371761,776248.00
08/21/2019 03:15,2,0.000,ALERT,213.06,297.87,60.022,1566371704,"179051228000119","174011545737251",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,215954.5,215954.5,13207,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566371763,776249.00
08/21/2019 03:30,2,0.000,ALERT,213.06,299.67,60.017,1566372603,"201051344000579","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1432015.3,1432015.3,13100,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372606,776250.00
08/21/2019 03:30,2,0.000,ALERT,212.61,296.06,60.017,1566372603,"201051344001025","174011545737251",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,1418030.0,1418030.0,13090,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372607,776251.00
08/21/2019 03:30,2,0.000,ALERT,212.83,296.96,60.006,1566372603,"201051344001093","174011545737251",0.00,17.00,0,294.26,297.87,0.0,0.0,0.000,1399074.4,1399074.4,13135,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372609,776252.00
08/21/2019 03:30,2,0.000,ALERT,213.06,299.37,60.012,1566372603,"201051344000458","174011545737251",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1412106.5,1412106.5,13089,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372611,776253.00
08/21/2019 03:30,2,0.000,ALERT,212.61,297.26,60.001,1566372603,"201051344000890","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1414415.9,1414415.9,13102,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372613,776254.00
08/21/2019 03:30,2,0.000,ALERT,213.06,299.07,60.017,1566372603,"201051344000988","174011545737251",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,1066350.7,1066350.7,13088,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372615,776255.00
08/21/2019 03:30,2,0.000,ALERT,213.06,297.87,60.017,1566372603,"201051344000582","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1391162.8,1391162.8,13090,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372617,776256.00
08/21/2019 03:30,2,0.000,ALERT,213.06,299.67,60.017,1566372603,"201051344000868","174011545737251",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,1399378.2,1399378.2,13093,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372619,776257.00
08/21/2019 03:30,2,0.000,ALERT,213.74,299.67,60.012,1566372603,"201051344000576","174011545737251",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1414779.5,1414779.5,13124,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372620,776258.00
08/21/2019 03:30,2,0.000,ALERT,213.29,298.77,60.017,1566372603,"201051344001158","174011545737251",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,1392341.4,1392341.4,13087,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372622,776259.00
08/21/2019 03:30,2,0.000,ALERT,212.83,296.36,60.038,1566372603,"201051344000917","174011545737251",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,1408628.3,1408628.3,13134,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372624,776260.00
08/21/2019 03:30,2,0.000,ALERT,213.06,296.36,60.017,1566372603,"201051344000417","174011545737251",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,1107774.0,1107774.0,13132,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372626,776261.00
08/21/2019 03:30,2,0.000,ALERT,213.06,296.96,60.017,1566372603,"201051344000685","174011545737251",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,1414293.7,1414293.7,13107,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372628,776262.00
08/21/2019 03:30,2,0.000,ALERT,213.06,296.36,60.049,1566372603,"201051344000651","174011545737251",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,1409318.5,1409318.5,13094,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372630,776263.00
08/21/2019 03:30,2,0.000,ALERT,213.06,300.27,59.985,1566372603,"201051344000594","174011545737251",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,1418568.8,1418568.8,13097,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372632,776264.00
08/21/2019 03:30,2,0.000,ALERT,213.29,299.07,60.017,1566372603,"201051344000469","174011545737251",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1399153.0,1399153.0,13114,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372633,776265.00
08/21/2019 03:30,2,0.000,ALERT,213.06,296.96,59.985,1566372603,"201051344000585","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1425854.6,1425854.6,13086,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372635,776266.00
08/21/2019 03:30,2,0.000,ALERT,213.96,299.37,60.038,1566372603,"201051344000853","174011545737251",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1421755.4,1421755.4,13103,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372637,776267.00
08/21/2019 03:30,2,0.000,ALERT,213.06,297.26,60.012,1566372603,"201051344001145","174011545737251",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1423448.2,1423448.2,13128,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372639,776268.00
08/21/2019 03:30,2,0.000,ALERT,212.83,296.96,59.996,1566372603,"201051344000438","174011545737251",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,1416993.9,1416993.9,13099,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372641,776269.00
08/21/2019 03:30,2,0.000,ALERT,212.61,296.96,60.059,1566372603,"201051344001135","174011545737251",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,1405072.3,1405072.3,13078,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372642,776270.00
08/21/2019 03:30,2,0.000,ALERT,213.29,299.37,60.022,1566372603,"201051344000983","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1420138.2,1420138.2,13092,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372644,776271.00
08/21/2019 03:30,2,0.000,ALERT,212.83,296.66,60.043,1566372603,"201051344001203","174011545737251",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,1413344.1,1413344.1,13111,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372646,776272.00
08/21/2019 03:30,2,0.000,ALERT,212.61,296.96,60.012,1566372603,"201051344001230","174011545737251",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,1407152.6,1407152.6,13148,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372648,776273.00
08/21/2019 03:30,2,0.000,ALERT,212.38,296.66,60.001,1566372603,"201051344000646","174011545737251",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13110,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372650,776274.00
08/21/2019 03:30,2,0.000,ALERT,213.51,299.07,60.038,1566372603,"201051344000867","174011545737251",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1397173.5,1397173.5,13120,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372652,776275.00
08/21/2019 03:30,2,0.000,ALERT,213.74,298.77,60.022,1566372603,"201051344000633","174011545737251",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,1393601.9,1393601.9,13127,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372654,776276.00
08/21/2019 03:30,2,0.000,ALERT,212.38,296.96,59.990,1566372603,"201051344000955","174011545737251",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,1422134.7,1422134.7,13110,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372655,776277.00
08/21/2019 03:30,2,0.000,ALERT,213.51,298.47,60.033,1566372603,"201051344000648","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1406795.3,1406795.3,13094,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372657,776278.00
08/21/2019 03:30,2,0.000,ALERT,213.51,299.07,59.980,1566372603,"201051344000645","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1412820.0,1412820.0,13101,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566372659,776279.00
08/21/2019 03:30,2,0.000,ALERT,213.06,299.37,59.996,1566372603,"201051344000569","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1430438.5,1430438.5,13089,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566372661,776280.00
08/21/2019 03:30,2,0.000,ALERT,213.51,298.77,60.028,1566372603,"179051228000119","174011545737251",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,215954.5,215954.5,13209,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566372663,776281.00
08/21/2019 03:45,2,0.000,ALERT,213.06,299.67,60.033,1566373504,"201051344000579","174011545737251",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1432015.3,1432015.3,13102,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373506,776282.00
08/21/2019 03:45,2,0.000,ALERT,212.38,296.06,60.033,1566373504,"201051344001025","174011545737251",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,1418030.0,1418030.0,13092,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373508,776283.00
08/21/2019 03:45,2,0.000,ALERT,212.61,296.66,60.059,1566373504,"201051344001093","174011545737251",0.00,17.00,0,294.86,298.17,0.0,0.0,0.000,1399074.4,1399074.4,13137,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566373510,776284.00
08/21/2019 03:45,2,0.000,ALERT,212.83,299.07,60.033,1566373504,"201051344000458","174011545737251",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1412106.5,1412106.5,13091,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373512,776285.00
08/21/2019 03:45,2,0.000,ALERT,212.38,296.66,60.028,1566373504,"201051344000890","174011545737251",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1414415.9,1414415.9,13104,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373514,776286.00
08/21/2019 03:45,2,0.000,ALERT,213.06,298.77,60.043,1566373504,"201051344000988","174011545737251",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,1066350.7,1066350.7,13090,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373515,776287.00
08/21/2019 03:45,2,0.000,ALERT,212.83,297.57,60.038,1566373504,"201051344000582","174011545737251",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,1391162.8,1391162.8,13092,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373518,776288.00
08/21/2019 03:45,2,0.000,ALERT,213.06,299.37,60.038,1566373504,"201051344000868","174011545737251",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1399378.2,1399378.2,13095,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373519,776289.00
08/21/2019 03:45,2,0.000,ALERT,213.51,299.37,60.033,1566373504,"201051344000576","174011545737251",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,1414779.5,1414779.5,13126,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373521,776290.00
08/21/2019 03:45,2,0.000,ALERT,213.06,298.77,60.033,1566373504,"201051344001158","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1392341.4,1392341.4,13089,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566373523,776291.00
08/21/2019 03:45,2,0.000,ALERT,212.61,296.06,60.012,1566373504,"201051344000917","174011545737251",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,1408628.3,1408628.3,13136,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373525,776292.00
08/21/2019 03:45,2,0.000,ALERT,212.61,296.06,60.038,1566373504,"201051344000417","174011545737251",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,1107774.0,1107774.0,13134,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566373527,776293.00
08/21/2019 03:45,2,0.000,ALERT,212.83,296.66,60.028,1566373504,"201051344000685","174011545737251",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,1414293.7,1414293.7,13109,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373529,776294.00
08/21/2019 03:45,2,0.000,ALERT,212.61,296.06,60.022,1566373504,"201051344000651","174011545737251",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,1409318.5,1409318.5,13096,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373531,776295.00
08/21/2019 03:45,2,0.000,ALERT,212.83,299.67,60.033,1566373504,"201051344000594","174011545737251",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1418568.8,1418568.8,13099,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373532,776296.00
08/21/2019 03:45,2,0.000,ALERT,213.06,298.77,60.038,1566373504,"201051344000469","174011545737251",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1399153.0,1399153.0,13116,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566373534,776297.00
08/21/2019 03:45,2,0.000,ALERT,212.61,296.96,59.996,1566373504,"201051344000585","174011545737251",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,1425854.6,1425854.6,13088,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373536,776298.00
08/21/2019 03:45,2,0.000,ALERT,213.51,298.47,60.054,1566373504,"201051344000853","174011545737251",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,1421755.4,1421755.4,13105,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373538,776299.00
08/21/2019 03:45,2,0.000,ALERT,212.83,296.96,59.996,1566373504,"201051344001145","174011545737251",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,1423448.2,1423448.2,13130,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373540,776300.00
08/21/2019 03:45,2,0.000,ALERT,212.61,296.66,60.028,1566373504,"201051344000438","174011545737251",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,1416993.9,1416993.9,13101,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373541,776301.00
08/21/2019 03:45,2,0.000,ALERT,212.16,296.66,60.070,1566373504,"201051344001135","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1405072.3,1405072.3,13080,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373543,776302.00
08/21/2019 03:45,2,0.000,ALERT,213.06,299.07,60.033,1566373504,"201051344000983","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1420138.2,1420138.2,13094,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373545,776303.00
08/21/2019 03:45,2,0.000,ALERT,212.38,296.36,60.075,1566373504,"201051344001203","174011545737251",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,1413344.1,1413344.1,13113,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566373547,776304.00
08/21/2019 03:45,2,0.000,ALERT,212.38,296.96,60.038,1566373504,"201051344001230","174011545737251",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,1407152.6,1407152.6,13150,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373549,776305.00
08/21/2019 03:45,2,0.000,ALERT,212.16,296.36,60.028,1566373504,"201051344000646","174011545737251",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13112,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373551,776306.00
08/21/2019 03:45,2,0.000,ALERT,213.29,298.47,60.033,1566373504,"201051344000867","174011545737251",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1397173.5,1397173.5,13122,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373553,776307.00
08/21/2019 03:45,2,0.000,ALERT,213.51,298.47,60.033,1566373504,"201051344000633","174011545737251",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,1393601.9,1393601.9,13129,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566373555,776308.00
08/21/2019 03:45,2,0.000,ALERT,212.16,296.66,60.033,1566373504,"201051344000955","174011545737251",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,1422134.7,1422134.7,13112,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373556,776309.00
08/21/2019 03:45,2,0.000,ALERT,213.06,297.87,60.033,1566373504,"201051344000648","174011545737251",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1406795.3,1406795.3,13096,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566373558,776310.00
08/21/2019 03:45,2,0.000,ALERT,213.51,298.77,59.990,1566373504,"201051344000645","174011545737251",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,1412820.0,1412820.0,13103,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373560,776311.00
08/21/2019 03:45,2,0.000,ALERT,213.06,299.37,60.033,1566373504,"201051344000569","174011545737251",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1430438.5,1430438.5,13091,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566373562,776312.00
08/21/2019 03:45,2,0.000,ALERT,213.29,298.17,60.006,1566373504,"179051228000119","174011545737251",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,215954.5,215954.5,13211,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566373564,776313.00
08/21/2019 04:00,2,0.000,ALERT,213.06,299.37,60.070,1566374405,"201051344000579","174011545737251",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,1432015.3,1432015.3,13104,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374407,776314.00
08/21/2019 04:00,2,0.000,ALERT,212.38,295.76,60.022,1566374405,"201051344001025","174011545737251",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,1418030.0,1418030.0,13094,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374409,776315.00
08/21/2019 04:00,2,0.000,ALERT,212.83,296.66,60.033,1566374405,"201051344001093","174011545737251",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,1399074.4,1399074.4,13139,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374410,776316.00
08/21/2019 04:00,2,0.000,ALERT,213.06,299.07,60.022,1566374405,"201051344000458","174011545737251",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1412106.5,1412106.5,13093,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374412,776317.00
08/21/2019 04:00,2,0.000,ALERT,212.61,297.26,60.033,1566374405,"201051344000890","174011545737251",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1414415.9,1414415.9,13106,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374414,776318.00
08/21/2019 04:00,2,0.000,ALERT,213.06,298.77,60.028,1566374405,"201051344000988","174011545737251",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,1066350.7,1066350.7,13092,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566374416,776319.00
08/21/2019 04:00,2,0.000,ALERT,213.06,297.57,60.028,1566374405,"201051344000582","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1391162.8,1391162.8,13094,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374418,776320.00
08/21/2019 04:00,2,0.000,ALERT,213.06,299.37,60.038,1566374405,"201051344000868","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1399378.2,1399378.2,13097,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566374419,776321.00
08/21/2019 04:00,2,0.000,ALERT,213.51,299.07,60.028,1566374405,"201051344000576","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1414779.5,1414779.5,13128,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374421,776322.00
08/21/2019 04:00,2,0.000,ALERT,213.29,298.47,60.028,1566374405,"201051344001158","174011545737251",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1392341.4,1392341.4,13091,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374423,776323.00
08/21/2019 04:00,2,0.000,ALERT,212.61,296.06,59.996,1566374405,"201051344000917","174011545737251",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,1408628.3,1408628.3,13138,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374425,776324.00
08/21/2019 04:00,2,0.000,ALERT,212.61,296.06,60.070,1566374405,"201051344000417","174011545737251",0.00,16.00,0,293.96,297.26,0.0,0.0,0.000,1107774.0,1107774.0,13136,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374428,776325.00
08/21/2019 04:00,2,0.000,ALERT,212.83,296.66,60.017,1566374405,"201051344000685","174011545737251",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,1414293.7,1414293.7,13111,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374429,776326.00
08/21/2019 04:00,2,0.000,ALERT,212.61,295.76,60.022,1566374405,"201051344000651","174011545737251",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,1409318.5,1409318.5,13098,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374431,776327.00
08/21/2019 04:00,2,0.000,ALERT,212.61,299.37,60.022,1566374405,"201051344000594","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1418568.8,1418568.8,13101,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566374433,776328.00
08/21/2019 04:00,2,0.000,ALERT,213.06,298.47,60.065,1566374405,"201051344000469","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1399153.0,1399153.0,13118,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374435,776329.00
08/21/2019 04:00,2,0.000,ALERT,212.61,296.66,60.028,1566374405,"201051344000585","174011545737251",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,1425854.6,1425854.6,13090,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374437,776330.00
08/21/2019 04:00,2,0.000,ALERT,213.51,298.77,60.033,1566374405,"201051344000853","174011545737251",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1421755.4,1421755.4,13107,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566374439,776331.00
08/21/2019 04:00,2,0.000,ALERT,212.83,296.66,60.017,1566374405,"201051344001145","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1423448.2,1423448.2,13132,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374441,776332.00
08/21/2019 04:00,2,0.000,ALERT,212.38,296.36,60.028,1566374405,"201051344000438","174011545737251",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,1416993.9,1416993.9,13103,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374442,776333.00
08/21/2019 04:00,2,0.000,ALERT,212.16,296.36,60.017,1566374405,"201051344001135","174011545737251",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,1405072.3,1405072.3,13082,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374444,776334.00
08/21/2019 04:00,2,0.000,ALERT,212.83,298.77,60.022,1566374405,"201051344000983","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1420138.2,1420138.2,13096,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374446,776335.00
08/21/2019 04:00,2,0.000,ALERT,212.38,296.06,60.017,1566374405,"201051344001203","174011545737251",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,1413344.1,1413344.1,13115,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566374448,776336.00
08/21/2019 04:00,2,0.000,ALERT,212.38,296.96,60.022,1566374405,"201051344001230","174011545737251",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,1407152.6,1407152.6,13152,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374450,776337.00
08/21/2019 04:00,2,0.000,ALERT,212.16,296.06,60.028,1566374405,"201051344000646","174011545737251",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13114,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374452,776338.00
08/21/2019 04:00,2,0.000,ALERT,213.29,298.47,60.028,1566374405,"201051344000867","174011545737251",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1397173.5,1397173.5,13124,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374454,776339.00
08/21/2019 04:00,2,0.000,ALERT,213.51,298.17,60.012,1566374405,"201051344000633","174011545737251",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1393601.9,1393601.9,13131,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374456,776340.00
08/21/2019 04:00,2,0.000,ALERT,212.16,296.66,60.028,1566374405,"201051344000955","174011545737251",0.00,16.30,0,294.56,297.87,0.0,0.0,0.000,1422134.7,1422134.7,13114,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374458,776341.00
08/21/2019 04:00,2,0.000,ALERT,213.06,298.17,60.017,1566374405,"201051344000648","174011545737251",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1406795.3,1406795.3,13098,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374459,776342.00
08/21/2019 04:00,2,0.000,ALERT,213.29,298.77,60.022,1566374405,"201051344000645","174011545737251",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,1412820.0,1412820.0,13105,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374461,776343.00
08/21/2019 04:00,2,0.000,ALERT,213.06,299.37,60.033,1566374405,"201051344000569","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1430438.5,1430438.5,13093,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566374463,776344.00
08/21/2019 04:00,2,0.000,ALERT,213.29,298.47,60.028,1566374405,"179051228000119","174011545737251",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,215954.5,215954.5,13213,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566374465,776345.00
08/21/2019 04:15,2,0.000,ALERT,212.38,298.77,60.022,1566375304,"201051344000579","174011545737251",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,1432015.3,1432015.3,13106,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375306,776346.00
08/21/2019 04:15,2,0.000,ALERT,211.70,295.46,60.070,1566375304,"201051344001025","174011545737251",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,1418030.0,1418030.0,13096,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375308,776347.00
08/21/2019 04:15,2,0.000,ALERT,211.70,296.06,60.022,1566375304,"201051344001093","174011545737251",0.00,17.00,0,294.56,297.87,0.0,0.0,0.000,1399074.4,1399074.4,13141,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375310,776348.00
08/21/2019 04:15,2,0.000,ALERT,212.38,298.47,60.022,1566375304,"201051344000458","174011545737251",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1412106.5,1412106.5,13095,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375312,776349.00
08/21/2019 04:15,2,0.000,ALERT,211.48,296.36,59.975,1566375304,"201051344000890","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1414415.9,1414415.9,13108,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375313,776350.00
08/21/2019 04:15,2,0.000,ALERT,212.38,298.17,60.043,1566375304,"201051344000988","174011545737251",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,1066350.7,1066350.7,13094,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375315,776351.00
08/21/2019 04:15,2,0.000,ALERT,212.16,296.66,60.017,1566375304,"201051344000582","174011545737251",0.00,16.30,0,295.46,298.77,0.0,0.0,0.000,1391162.8,1391162.8,13096,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375317,776352.00
08/21/2019 04:15,2,0.000,ALERT,212.38,298.77,60.012,1566375304,"201051344000868","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1399378.2,1399378.2,13099,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375319,776353.00
08/21/2019 04:15,2,0.000,ALERT,212.83,298.77,60.022,1566375304,"201051344000576","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1414779.5,1414779.5,13130,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375321,776354.00
08/21/2019 04:15,2,0.000,ALERT,212.61,298.17,60.017,1566375304,"201051344001158","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1392341.4,1392341.4,13093,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375323,776355.00
08/21/2019 04:15,2,0.000,ALERT,211.70,295.46,60.054,1566375304,"201051344000917","174011545737251",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,1408628.3,1408628.3,13140,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375324,776356.00
08/21/2019 04:15,2,0.000,ALERT,211.70,295.16,59.990,1566375304,"201051344000417","174011545737251",0.00,16.30,0,293.96,297.26,0.0,0.0,0.000,1107774.0,1107774.0,13138,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375326,776357.00
08/21/2019 04:15,2,0.000,ALERT,211.93,296.06,60.001,1566375304,"201051344000685","174011545737251",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,1414293.7,1414293.7,13113,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375328,776358.00
08/21/2019 04:15,2,0.000,ALERT,211.70,295.46,60.012,1566375304,"201051344000651","174011545737251",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,1409318.5,1409318.5,13100,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375330,776359.00
08/21/2019 04:15,2,0.000,ALERT,212.16,299.07,60.054,1566375304,"201051344000594","174011545737251",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1418568.8,1418568.8,13103,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375332,776360.00
08/21/2019 04:15,2,0.000,ALERT,212.38,298.17,60.012,1566375304,"201051344000469","174011545737251",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1399153.0,1399153.0,13120,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375333,776361.00
08/21/2019 04:15,2,0.000,ALERT,211.70,296.06,60.006,1566375304,"201051344000585","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1425854.6,1425854.6,13092,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375335,776362.00
08/21/2019 04:15,2,0.000,ALERT,212.83,298.17,59.996,1566375304,"201051344000853","174011545737251",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1421755.4,1421755.4,13109,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375337,776363.00
08/21/2019 04:15,2,0.000,ALERT,211.93,296.36,59.980,1566375304,"201051344001145","174011545737251",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1423448.2,1423448.2,13134,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375339,776364.00
08/21/2019 04:15,2,0.000,ALERT,211.70,295.76,60.017,1566375304,"201051344000438","174011545737251",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,1416993.9,1416993.9,13105,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566375341,776365.00
08/21/2019 04:15,2,0.000,ALERT,211.48,296.06,60.012,1566375304,"201051344001135","174011545737251",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,1405072.3,1405072.3,13084,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375343,776366.00
08/21/2019 04:15,2,0.000,ALERT,212.38,298.47,60.012,1566375304,"201051344000983","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1420138.2,1420138.2,13098,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375344,776367.00
08/21/2019 04:15,2,0.000,ALERT,211.70,295.46,60.022,1566375304,"201051344001203","174011545737251",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,1413344.1,1413344.1,13117,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375346,776368.00
08/21/2019 04:15,2,0.000,ALERT,211.48,296.06,60.001,1566375304,"201051344001230","174011545737251",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,1407152.6,1407152.6,13154,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566375348,776369.00
08/21/2019 04:15,2,0.000,ALERT,211.25,295.76,59.985,1566375304,"201051344000646","174011545737251",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13116,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375350,776370.00
08/21/2019 04:15,2,0.000,ALERT,212.83,298.17,60.022,1566375304,"201051344000867","174011545737251",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1397173.5,1397173.5,13126,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375352,776371.00
08/21/2019 04:15,2,0.000,ALERT,213.06,298.17,60.028,1566375304,"201051344000633","174011545737251",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,1393601.9,1393601.9,13133,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375354,776372.00
08/21/2019 04:15,2,0.000,ALERT,211.25,296.06,60.033,1566375304,"201051344000955","174011545737251",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,1422134.7,1422134.7,13116,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375356,776373.00
08/21/2019 04:15,2,0.000,ALERT,212.61,297.87,60.059,1566375304,"201051344000648","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1406795.3,1406795.3,13100,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566375358,776374.00
08/21/2019 04:15,2,0.000,ALERT,212.83,298.47,60.022,1566375304,"201051344000645","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1412820.0,1412820.0,13107,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375360,776375.00
08/21/2019 04:15,2,0.000,ALERT,212.38,299.07,60.028,1566375304,"201051344000569","174011545737251",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1430438.5,1430438.5,13095,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566375361,776376.00
08/21/2019 04:15,2,0.000,ALERT,212.61,297.87,60.028,1566375304,"179051228000119","174011545737251",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,215954.5,215954.5,13215,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566375363,776377.00
