ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 04:30,2,0.000,ALERT,212.61,298.77,60.017,1566376205,"201051344000579","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1432015.3,1432015.3,13108,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376207,776378.00
08/21/2019 04:30,2,0.000,ALERT,212.16,296.06,60.012,1566376205,"201051344001025","174011545737251",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,1418030.0,1418030.0,13098,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376208,776379.00
08/21/2019 04:30,2,0.000,ALERT,212.38,296.66,60.028,1566376205,"201051344001093","174011545737251",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,1399074.4,1399074.4,13143,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376210,776380.00
08/21/2019 04:30,2,0.000,ALERT,212.38,298.47,60.001,1566376205,"201051344000458","174011545737251",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1412106.5,1412106.5,13097,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376212,776381.00
08/21/2019 04:30,2,0.000,ALERT,212.16,296.66,60.017,1566376205,"201051344000890","174011545737251",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,1414415.9,1414415.9,13110,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376214,776382.00
08/21/2019 04:30,2,0.000,ALERT,212.61,298.47,60.017,1566376205,"201051344000988","174011545737251",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,1066350.7,1066350.7,13096,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376216,776383.00
08/21/2019 04:30,2,0.000,ALERT,212.61,297.26,60.012,1566376205,"201051344000582","174011545737251",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,1391162.8,1391162.8,13098,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376218,776384.00
08/21/2019 04:30,2,0.000,ALERT,212.61,299.07,60.012,1566376205,"201051344000868","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1399378.2,1399378.2,13101,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376219,776385.00
08/21/2019 04:30,2,0.000,ALERT,213.06,298.77,59.996,1566376205,"201051344000576","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1414779.5,1414779.5,13132,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376221,776386.00
08/21/2019 04:30,2,0.000,ALERT,212.61,298.17,59.980,1566376205,"201051344001158","174011545737251",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,1392341.4,1392341.4,13095,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376223,776387.00
08/21/2019 04:30,2,0.000,ALERT,212.38,296.36,60.054,1566376205,"201051344000917","174011545737251",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,1408628.3,1408628.3,13142,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376225,776388.00
08/21/2019 04:30,2,0.000,ALERT,212.38,296.06,60.006,1566376205,"201051344000417","174011545737251",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,1107774.0,1107774.0,13140,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376227,776389.00
08/21/2019 04:30,2,0.000,ALERT,212.61,296.66,60.012,1566376205,"201051344000685","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1414293.7,1414293.7,13115,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376228,776390.00
08/21/2019 04:30,2,0.000,ALERT,212.38,295.76,60.017,1566376205,"201051344000651","174011545737251",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,1409318.5,1409318.5,13102,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376230,776391.00
08/21/2019 04:30,2,0.000,ALERT,212.38,299.07,60.017,1566376205,"201051344000594","174011545737251",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1418568.8,1418568.8,13105,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376232,776392.00
08/21/2019 04:30,2,0.000,ALERT,212.61,298.17,60.006,1566376205,"201051344000469","174011545737251",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1399153.0,1399153.0,13122,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376234,776393.00
08/21/2019 04:30,2,0.000,ALERT,212.38,296.36,60.006,1566376205,"201051344000585","174011545737251",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,1425854.6,1425854.6,13094,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376236,776394.00
08/21/2019 04:30,2,0.000,ALERT,213.29,298.47,60.001,1566376205,"201051344000853","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1421755.4,1421755.4,13111,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376238,776395.00
08/21/2019 04:30,2,0.000,ALERT,212.16,296.36,60.006,1566376205,"201051344001145","174011545737251",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,1423448.2,1423448.2,13136,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376240,776396.00
08/21/2019 04:30,2,0.000,ALERT,212.38,296.36,60.012,1566376205,"201051344000438","174011545737251",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,1416993.9,1416993.9,13107,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376241,776397.00
08/21/2019 04:30,2,0.000,ALERT,211.93,296.06,60.006,1566376205,"201051344001135","174011545737251",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,1405072.3,1405072.3,13086,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376243,776398.00
08/21/2019 04:30,2,0.000,ALERT,212.61,298.47,60.033,1566376205,"201051344000983","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1420138.2,1420138.2,13100,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376245,776399.00
08/21/2019 04:30,2,0.000,ALERT,212.38,296.06,60.006,1566376205,"201051344001203","174011545737251",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,1413344.1,1413344.1,13119,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376247,776400.00
08/21/2019 04:30,2,0.000,ALERT,212.16,296.96,59.996,1566376205,"201051344001230","174011545737251",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,1407152.6,1407152.6,13156,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376249,776401.00
08/21/2019 04:30,2,0.000,ALERT,211.93,296.36,60.006,1566376205,"201051344000646","174011545737251",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13118,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376251,776402.00
08/21/2019 04:30,2,0.000,ALERT,212.83,298.17,60.012,1566376205,"201051344000867","174011545737251",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1397173.5,1397173.5,13128,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376253,776403.00
08/21/2019 04:30,2,0.000,ALERT,213.06,297.87,60.022,1566376205,"201051344000633","174011545737251",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,1393601.9,1393601.9,13135,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376254,776404.00
08/21/2019 04:30,2,0.000,ALERT,211.70,296.36,60.028,1566376205,"201051344000955","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1422134.7,1422134.7,13118,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376256,776405.00
08/21/2019 04:30,2,0.000,ALERT,212.61,297.26,60.012,1566376205,"201051344000648","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1406795.3,1406795.3,13102,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376258,776406.00
08/21/2019 04:30,2,0.000,ALERT,213.06,298.17,60.006,1566376205,"201051344000645","174011545737251",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,1412820.0,1412820.0,13109,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566376260,776407.00
08/21/2019 04:30,2,0.000,ALERT,212.61,298.77,60.012,1566376205,"201051344000569","174011545737251",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1430438.5,1430438.5,13097,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566376262,776408.00
08/21/2019 04:30,2,0.000,ALERT,212.83,297.87,60.006,1566376205,"179051228000119","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,215954.5,215954.5,13217,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566376263,776409.00
08/21/2019 04:45,2,0.000,ALERT,213.06,299.07,60.006,1566377104,"201051344000579","174011545737251",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1432015.3,1432015.3,13110,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377106,776410.00
08/21/2019 04:45,2,0.000,ALERT,212.61,296.66,60.006,1566377104,"201051344001025","174011545737251",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,1418030.0,1418030.0,13100,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377107,776411.00
08/21/2019 04:45,2,0.000,ALERT,212.83,297.26,60.006,1566377104,"201051344001093","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1399074.4,1399074.4,13145,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377109,776412.00
08/21/2019 04:45,2,0.000,ALERT,213.06,298.77,60.001,1566377104,"201051344000458","174011545737251",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,1412106.5,1412106.5,13099,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377111,776413.00
08/21/2019 04:45,2,0.000,ALERT,212.83,297.26,60.006,1566377104,"201051344000890","174011545737251",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,1414415.9,1414415.9,13112,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377113,776414.00
08/21/2019 04:45,2,0.000,ALERT,213.06,298.47,60.059,1566377104,"201051344000988","174011545737251",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,1066350.7,1066350.7,13098,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566377115,776415.00
08/21/2019 04:45,2,0.000,ALERT,213.29,297.87,60.038,1566377104,"201051344000582","174011545737251",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1391162.8,1391162.8,13100,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377117,776416.00
08/21/2019 04:45,2,0.000,ALERT,213.29,299.37,60.001,1566377104,"201051344000868","174011545737251",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1399378.2,1399378.2,13103,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566377119,776417.00
08/21/2019 04:45,2,0.000,ALERT,213.74,299.07,59.996,1566377104,"201051344000576","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1414779.5,1414779.5,13134,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377120,776418.00
08/21/2019 04:45,2,0.000,ALERT,213.06,298.17,60.001,1566377104,"201051344001158","174011545737251",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1392341.4,1392341.4,13097,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377122,776419.00
08/21/2019 04:45,2,0.000,ALERT,212.83,296.66,60.012,1566377104,"201051344000917","174011545737251",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,1408628.3,1408628.3,13144,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566377124,776420.00
08/21/2019 04:45,2,0.000,ALERT,212.83,296.36,60.006,1566377104,"201051344000417","174011545737251",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,1107774.0,1107774.0,13142,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377126,776421.00
08/21/2019 04:45,2,0.000,ALERT,213.06,296.96,60.017,1566377104,"201051344000685","174011545737251",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1414293.7,1414293.7,13117,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566377128,776422.00
08/21/2019 04:45,2,0.000,ALERT,212.83,296.36,60.001,1566377104,"201051344000651","174011545737251",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,1409318.5,1409318.5,13104,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566377130,776423.00
08/21/2019 04:45,2,0.000,ALERT,213.06,299.37,60.001,1566377104,"201051344000594","174011545737251",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1418568.8,1418568.8,13107,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377131,776424.00
08/21/2019 04:45,2,0.000,ALERT,213.29,298.47,59.996,1566377104,"201051344000469","174011545737251",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1399153.0,1399153.0,13124,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566377133,776425.00
08/21/2019 04:45,2,0.000,ALERT,213.06,296.96,60.001,1566377104,"201051344000585","174011545737251",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,1425854.6,1425854.6,13096,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566377135,776426.00
08/21/2019 04:45,2,0.000,ALERT,213.74,298.77,60.006,1566377104,"201051344000853","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1421755.4,1421755.4,13113,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377137,776427.00
08/21/2019 04:45,2,0.000,ALERT,213.06,297.26,60.028,1566377104,"201051344001145","174011545737251",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,1423448.2,1423448.2,13138,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377139,776428.00
08/21/2019 04:45,2,0.000,ALERT,212.83,296.96,60.001,1566377104,"201051344000438","174011545737251",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1416993.9,1416993.9,13109,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377141,776429.00
08/21/2019 04:45,2,0.000,ALERT,212.38,296.96,59.996,1566377104,"201051344001135","174011545737251",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,1405072.3,1405072.3,13088,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377142,776430.00
08/21/2019 04:45,2,0.000,ALERT,213.29,298.77,60.001,1566377104,"201051344000983","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1420138.2,1420138.2,13102,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377144,776431.00
08/21/2019 04:45,2,0.000,ALERT,212.83,296.96,60.006,1566377104,"201051344001203","174011545737251",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,1413344.1,1413344.1,13121,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377146,776432.00
08/21/2019 04:45,2,0.000,ALERT,212.83,297.26,60.001,1566377104,"201051344001230","174011545737251",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,1407152.6,1407152.6,13158,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377148,776433.00
08/21/2019 04:45,2,0.000,ALERT,212.38,296.66,60.001,1566377104,"201051344000646","174011545737251",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13120,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377150,776434.00
08/21/2019 04:45,2,0.000,ALERT,213.51,298.47,60.028,1566377104,"201051344000867","174011545737251",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1397173.5,1397173.5,13130,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377152,776435.00
08/21/2019 04:45,2,0.000,ALERT,213.74,298.17,59.996,1566377104,"201051344000633","174011545737251",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,1393601.9,1393601.9,13137,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377154,776436.00
08/21/2019 04:45,2,0.000,ALERT,212.38,296.96,60.033,1566377104,"201051344000955","174011545737251",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1422134.7,1422134.7,13120,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377155,776437.00
08/21/2019 04:45,2,0.000,ALERT,213.51,297.87,59.980,1566377104,"201051344000648","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1406795.3,1406795.3,13104,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377157,776438.00
08/21/2019 04:45,2,0.000,ALERT,213.74,298.47,60.006,1566377104,"201051344000645","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1412820.0,1412820.0,13111,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566377159,776439.00
08/21/2019 04:45,2,0.000,ALERT,213.29,299.07,60.001,1566377104,"201051344000569","174011545737251",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1430438.5,1430438.5,13099,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566377161,776440.00
08/21/2019 04:45,2,0.000,ALERT,213.29,297.87,59.996,1566377104,"179051228000119","174011545737251",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,215954.5,215954.5,13219,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566377163,776441.00
08/21/2019 05:00,2,0.000,ALERT,212.83,299.07,60.012,1566378004,"201051344000579","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1432015.3,1432015.3,13112,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378006,776442.00
08/21/2019 05:00,2,0.000,ALERT,211.93,295.46,60.022,1566378004,"201051344001025","174011545737251",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,1418030.0,1418030.0,13102,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378008,776443.00
08/21/2019 05:00,2,0.000,ALERT,212.16,296.06,59.990,1566378004,"201051344001093","174011545737251",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,1399074.4,1399074.4,13147,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378010,776444.00
08/21/2019 05:00,2,0.000,ALERT,212.61,298.47,59.990,1566378004,"201051344000458","174011545737251",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1412106.5,1412106.5,13101,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378012,776445.00
08/21/2019 05:00,2,0.000,ALERT,212.16,296.66,59.985,1566378004,"201051344000890","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1414415.9,1414415.9,13114,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378014,776446.00
08/21/2019 05:00,2,0.000,ALERT,212.83,298.77,59.985,1566378004,"201051344000988","174011545737251",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,1066350.7,1066350.7,13100,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378016,776447.00
08/21/2019 05:00,2,0.000,ALERT,212.61,296.66,59.990,1566378004,"201051344000582","174011545737251",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,1391162.8,1391162.8,13102,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378017,776448.00
08/21/2019 05:00,2,0.000,ALERT,212.83,299.07,59.990,1566378004,"201051344000868","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1399378.2,1399378.2,13105,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378019,776449.00
08/21/2019 05:00,2,0.000,ALERT,213.29,299.07,59.996,1566378004,"201051344000576","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1414779.5,1414779.5,13136,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378021,776450.00
08/21/2019 05:00,2,0.000,ALERT,212.83,297.87,59.964,1566378004,"201051344001158","174011545737251",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,1392341.4,1392341.4,13099,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378023,776451.00
08/21/2019 05:00,2,0.000,ALERT,212.16,295.46,60.001,1566378004,"201051344000917","174011545737251",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,1408628.3,1408628.3,13146,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378025,776452.00
08/21/2019 05:00,2,0.000,ALERT,212.16,295.46,59.996,1566378004,"201051344000417","174011545737251",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,1107774.0,1107774.0,13144,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378026,776453.00
08/21/2019 05:00,2,0.000,ALERT,212.38,296.06,60.001,1566378004,"201051344000685","174011545737251",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,1414293.7,1414293.7,13119,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378028,776454.00
08/21/2019 05:00,2,0.000,ALERT,212.16,295.16,59.990,1566378004,"201051344000651","174011545737251",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,1409318.5,1409318.5,13106,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378030,776455.00
08/21/2019 05:00,2,0.000,ALERT,212.61,299.07,60.033,1566378004,"201051344000594","174011545737251",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1418568.8,1418568.8,13109,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378032,776456.00
08/21/2019 05:00,2,0.000,ALERT,212.83,298.47,59.990,1566378004,"201051344000469","174011545737251",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,1399153.0,1399153.0,13126,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378034,776457.00
08/21/2019 05:00,2,0.000,ALERT,212.38,296.06,59.996,1566378004,"201051344000585","174011545737251",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1425854.6,1425854.6,13098,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378036,776458.00
08/21/2019 05:00,2,0.000,ALERT,213.51,298.47,59.990,1566378004,"201051344000853","174011545737251",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1421755.4,1421755.4,13115,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378038,776459.00
08/21/2019 05:00,2,0.000,ALERT,212.38,296.06,59.996,1566378004,"201051344001145","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1423448.2,1423448.2,13140,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378039,776460.00
08/21/2019 05:00,2,0.000,ALERT,212.16,295.76,60.001,1566378004,"201051344000438","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1416993.9,1416993.9,13111,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378041,776461.00
08/21/2019 05:00,2,0.000,ALERT,211.93,295.76,60.001,1566378004,"201051344001135","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1405072.3,1405072.3,13090,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378043,776462.00
08/21/2019 05:00,2,0.000,ALERT,212.83,298.47,59.985,1566378004,"201051344000983","174011545737251",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,1420138.2,1420138.2,13104,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378045,776463.00
08/21/2019 05:00,2,0.000,ALERT,212.38,295.46,60.033,1566378004,"201051344001203","174011545737251",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,1413344.1,1413344.1,13123,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378047,776464.00
08/21/2019 05:00,2,0.000,ALERT,212.16,296.06,60.006,1566378004,"201051344001230","174011545737251",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,1407152.6,1407152.6,13160,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378049,776465.00
08/21/2019 05:00,2,0.000,ALERT,211.93,295.76,59.975,1566378004,"201051344000646","174011545737251",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13122,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378051,776466.00
08/21/2019 05:00,2,0.000,ALERT,213.29,298.17,60.006,1566378004,"201051344000867","174011545737251",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1397173.5,1397173.5,13132,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378053,776467.00
08/21/2019 05:00,2,0.000,ALERT,213.51,298.17,59.996,1566378004,"201051344000633","174011545737251",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,1393601.9,1393601.9,13139,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378055,776468.00
08/21/2019 05:00,2,0.000,ALERT,211.93,296.06,60.001,1566378004,"201051344000955","174011545737251",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,1422134.7,1422134.7,13122,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378056,776469.00
08/21/2019 05:00,2,0.000,ALERT,213.06,297.87,60.049,1566378004,"201051344000648","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1406795.3,1406795.3,13106,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378058,776470.00
08/21/2019 05:00,2,0.000,ALERT,213.29,298.47,59.990,1566378004,"201051344000645","174011545737251",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1412820.0,1412820.0,13113,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378060,776471.00
08/21/2019 05:00,2,0.000,ALERT,212.83,299.07,60.012,1566378004,"201051344000569","174011545737251",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1430438.5,1430438.5,13101,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378062,776472.00
08/21/2019 05:00,2,0.000,ALERT,213.06,297.87,59.980,1566378004,"179051228000119","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,215954.5,215954.5,13221,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566378064,776473.00
08/21/2019 05:15,2,0.000,ALERT,212.61,298.47,60.028,1566378904,"201051344000579","174011545737251",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1432015.3,1432015.3,13114,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378906,776474.00
08/21/2019 05:15,2,0.000,ALERT,212.16,295.46,60.033,1566378904,"201051344001025","174011545737251",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,1418030.0,1418030.0,13104,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378908,776475.00
08/21/2019 05:15,2,0.000,ALERT,212.38,296.06,60.033,1566378904,"201051344001093","174011545737251",0.00,17.30,0,293.96,297.57,0.0,0.0,0.000,1399074.4,1399074.4,13149,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378909,776476.00
08/21/2019 05:15,2,0.000,ALERT,212.61,297.87,60.028,1566378904,"201051344000458","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1412106.5,1412106.5,13103,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378911,776477.00
08/21/2019 05:15,2,0.000,ALERT,212.16,296.36,60.033,1566378904,"201051344000890","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1414415.9,1414415.9,13116,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378913,776478.00
08/21/2019 05:15,2,0.000,ALERT,212.83,297.87,60.033,1566378904,"201051344000988","174011545737251",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,1066350.7,1066350.7,13102,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378915,776479.00
08/21/2019 05:15,2,0.000,ALERT,212.83,296.96,60.028,1566378904,"201051344000582","174011545737251",0.00,16.70,0,294.86,298.17,0.0,0.0,0.000,1391162.8,1391162.8,13104,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378917,776480.00
08/21/2019 05:15,2,0.000,ALERT,212.61,298.47,60.028,1566378904,"201051344000868","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1399378.2,1399378.2,13107,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378919,776481.00
08/21/2019 05:15,2,0.000,ALERT,213.06,298.17,60.033,1566378904,"201051344000576","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1414779.5,1414779.5,13138,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378920,776482.00
08/21/2019 05:15,2,0.000,ALERT,212.83,297.57,60.033,1566378904,"201051344001158","174011545737251",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,1392341.4,1392341.4,13101,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378922,776483.00
08/21/2019 05:15,2,0.000,ALERT,212.38,295.46,60.033,1566378904,"201051344000917","174011545737251",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,1408628.3,1408628.3,13148,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378924,776484.00
08/21/2019 05:15,2,0.000,ALERT,212.38,295.16,60.028,1566378904,"201051344000417","174011545737251",0.00,17.00,0,293.36,296.96,0.0,0.0,0.000,1107774.0,1107774.0,13146,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378926,776485.00
08/21/2019 05:15,2,0.000,ALERT,212.61,295.76,60.033,1566378904,"201051344000685","174011545737251",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,1414293.7,1414293.7,13121,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378928,776486.00
08/21/2019 05:15,2,0.000,ALERT,212.38,295.16,60.033,1566378904,"201051344000651","174011545737251",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,1409318.5,1409318.5,13108,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378930,776487.00
08/21/2019 05:15,2,0.000,ALERT,212.61,298.77,60.022,1566378904,"201051344000594","174011545737251",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1418568.8,1418568.8,13111,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378931,776488.00
08/21/2019 05:15,2,0.000,ALERT,212.83,297.87,60.028,1566378904,"201051344000469","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1399153.0,1399153.0,13128,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378933,776489.00
08/21/2019 05:15,2,0.000,ALERT,212.38,296.06,60.022,1566378904,"201051344000585","174011545737251",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,1425854.6,1425854.6,13100,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378935,776490.00
08/21/2019 05:15,2,0.000,ALERT,213.06,297.57,60.001,1566378904,"201051344000853","174011545737251",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1421755.4,1421755.4,13117,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378937,776491.00
08/21/2019 05:15,2,0.000,ALERT,212.38,296.06,60.012,1566378904,"201051344001145","174011545737251",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,1423448.2,1423448.2,13142,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378939,776492.00
08/21/2019 05:15,2,0.000,ALERT,212.16,295.76,60.028,1566378904,"201051344000438","174011545737251",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,1416993.9,1416993.9,13113,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378941,776493.00
08/21/2019 05:15,2,0.000,ALERT,211.70,295.46,60.054,1566378904,"201051344001135","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1405072.3,1405072.3,13092,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378942,776494.00
08/21/2019 05:15,2,0.000,ALERT,212.61,297.87,60.028,1566378904,"201051344000983","174011545737251",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1420138.2,1420138.2,13106,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378944,776495.00
08/21/2019 05:15,2,0.000,ALERT,212.38,295.76,60.022,1566378904,"201051344001203","174011545737251",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,1413344.1,1413344.1,13125,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378946,776496.00
08/21/2019 05:15,2,0.000,ALERT,212.16,296.36,60.028,1566378904,"201051344001230","174011545737251",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,1407152.6,1407152.6,13162,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378948,776497.00
08/21/2019 05:15,2,0.000,ALERT,211.93,295.76,60.022,1566378904,"201051344000646","174011545737251",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,1401326.6,1401326.6,13124,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378950,776498.00
08/21/2019 05:15,2,0.000,ALERT,213.06,297.87,60.022,1566378904,"201051344000867","174011545737251",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1397173.5,1397173.5,13134,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378952,776499.00
08/21/2019 05:15,2,0.000,ALERT,213.51,297.57,60.028,1566378904,"201051344000633","174011545737251",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,1393601.9,1393601.9,13141,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378954,776500.00
08/21/2019 05:15,2,0.000,ALERT,211.93,296.06,60.033,1566378904,"201051344000955","174011545737251",0.00,17.00,0,293.96,297.26,0.0,0.0,0.000,1422134.7,1422134.7,13124,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566378955,776501.00
08/21/2019 05:15,2,0.000,ALERT,213.06,297.26,60.006,1566378904,"201051344000648","174011545737251",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1406795.3,1406795.3,13108,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378957,776502.00
08/21/2019 05:15,2,0.000,ALERT,213.29,297.87,59.985,1566378904,"201051344000645","174011545737251",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1412820.0,1412820.0,13115,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378959,776503.00
08/21/2019 05:15,2,0.000,ALERT,212.83,298.47,60.022,1566378904,"201051344000569","174011545737251",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1430438.5,1430438.5,13103,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566378961,776504.00
08/21/2019 05:15,2,0.000,ALERT,213.06,297.57,60.022,1566378904,"179051228000119","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,215954.5,215954.5,13223,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566378963,776505.00
08/21/2019 05:30,2,0.000,ALERT,212.61,298.47,59.996,1566379804,"201051344000579","174011545737251",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,1432015.3,1432015.3,13116,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379806,776506.00
08/21/2019 05:30,2,0.000,ALERT,212.16,294.86,59.948,1566379804,"201051344001025","174011545737251",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,1418030.0,1418030.0,13106,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379808,776507.00
08/21/2019 05:30,2,0.000,ALERT,212.16,295.76,59.953,1566379804,"201051344001093","174011545737251",0.00,17.30,0,293.96,297.26,0.0,0.0,0.000,1399074.4,1399074.4,13151,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566379810,776508.00
08/21/2019 05:30,2,0.000,ALERT,212.61,297.87,60.033,1566379804,"201051344000458","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1412106.5,1412106.5,13105,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379812,776509.00
08/21/2019 05:30,2,0.000,ALERT,212.16,296.06,60.012,1566379804,"201051344000890","174011545737251",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,1414415.9,1414415.9,13118,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379813,776510.00
08/21/2019 05:30,2,0.000,ALERT,212.38,297.57,59.990,1566379804,"201051344000988","174011545737251",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,1066350.7,1066350.7,13104,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566379815,776511.00
08/21/2019 05:30,2,0.000,ALERT,212.61,296.36,60.001,1566379804,"201051344000582","174011545737251",0.00,16.30,0,294.56,297.87,0.0,0.0,0.000,1391162.8,1391162.8,13106,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379817,776512.00
08/21/2019 05:30,2,0.000,ALERT,212.38,298.17,60.033,1566379804,"201051344000868","174011545737251",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1399378.2,1399378.2,13109,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379819,776513.00
08/21/2019 05:30,2,0.000,ALERT,213.06,298.17,60.022,1566379804,"201051344000576","174011545737251",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,1414779.5,1414779.5,13140,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379821,776514.00
08/21/2019 05:30,2,0.000,ALERT,212.61,297.57,59.996,1566379804,"201051344001158","174011545737251",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,1392341.4,1392341.4,13103,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379823,776515.00
08/21/2019 05:30,2,0.000,ALERT,212.16,295.16,60.001,1566379804,"201051344000917","174011545737251",0.00,17.50,0,292.76,296.66,0.0,0.0,0.000,1408628.3,1408628.3,13150,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379824,776516.00
08/21/2019 05:30,2,0.000,ALERT,212.38,295.16,60.006,1566379804,"201051344000417","174011545737251",0.00,16.70,0,292.76,296.66,0.0,0.0,0.000,1107774.0,1107774.0,13148,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566379826,776517.00
08/21/2019 05:30,2,0.000,ALERT,212.61,295.76,59.996,1566379804,"201051344000685","174011545737251",0.00,16.70,0,293.66,297.26,0.0,0.0,0.000,1414293.7,1414293.7,13123,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379828,776518.00
08/21/2019 05:30,2,0.000,ALERT,212.38,294.86,59.996,1566379804,"201051344000651","174011545737251",0.00,16.00,0,293.36,296.96,0.0,0.0,0.000,1409318.5,1409318.5,13110,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566379830,776519.00
08/21/2019 05:30,2,0.000,ALERT,212.38,298.47,59.953,1566379804,"201051344000594","174011545737251",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1418568.8,1418568.8,13113,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379832,776520.00
08/21/2019 05:30,2,0.000,ALERT,212.61,297.57,59.996,1566379804,"201051344000469","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1399153.0,1399153.0,13130,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379834,776521.00
