ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 05:30,2,0.000,ALERT,212.38,295.76,60.001,1566379804,"201051344000585","174011545737251",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,1425854.6,1425854.6,13102,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379836,776522.00
08/21/2019 05:30,2,0.000,ALERT,213.29,297.57,60.017,1566379804,"201051344000853","174011545737251",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,1421755.4,1421755.4,13119,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379837,776523.00
08/21/2019 05:30,2,0.000,ALERT,212.61,296.36,60.028,1566379804,"201051344001145","174011545737251",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,1423448.2,1423448.2,13144,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379839,776524.00
08/21/2019 05:30,2,0.000,ALERT,212.38,295.76,60.028,1566379804,"201051344000438","174011545737251",0.00,16.30,0,293.96,297.57,0.0,0.0,0.000,1416993.9,1416993.9,13115,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379841,776525.00
08/21/2019 05:30,2,0.000,ALERT,212.16,296.06,59.980,1566379804,"201051344001135","174011545737251",0.00,16.30,0,293.96,297.57,0.0,0.0,0.000,1405072.3,1405072.3,13094,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566379843,776526.00
08/21/2019 05:30,2,0.000,ALERT,212.61,297.87,60.001,1566379804,"201051344000983","174011545737251",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1420138.2,1420138.2,13108,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379845,776527.00
08/21/2019 05:30,2,0.000,ALERT,212.38,295.46,60.001,1566379804,"201051344001203","174011545737251",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,1413344.1,1413344.1,13127,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379847,776528.00
08/21/2019 05:30,2,0.000,ALERT,212.16,296.06,60.006,1566379804,"201051344001230","174011545737251",0.00,16.70,0,294.26,297.57,0.0,0.0,0.000,1407152.6,1407152.6,13164,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379849,776529.00
08/21/2019 05:30,2,0.000,ALERT,211.93,295.46,60.001,1566379804,"201051344000646","174011545737251",0.00,16.30,0,293.06,296.96,0.0,0.0,0.000,1401326.6,1401326.6,13126,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566379851,776530.00
08/21/2019 05:30,2,0.000,ALERT,212.83,297.57,60.012,1566379804,"201051344000867","174011545737251",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1397173.5,1397173.5,13136,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379852,776531.00
08/21/2019 05:30,2,0.000,ALERT,213.06,297.26,59.990,1566379804,"201051344000633","174011545737251",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,1393601.9,1393601.9,13143,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379854,776532.00
08/21/2019 05:30,2,0.000,ALERT,211.93,295.76,60.022,1566379804,"201051344000955","174011545737251",0.00,16.70,0,293.96,297.26,0.0,0.0,0.000,1422134.7,1422134.7,13126,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379856,776533.00
08/21/2019 05:30,2,0.000,ALERT,212.83,296.96,60.022,1566379804,"201051344000648","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1406795.3,1406795.3,13110,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379858,776534.00
08/21/2019 05:30,2,0.000,ALERT,213.06,297.26,60.012,1566379804,"201051344000645","174011545737251",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,1412820.0,1412820.0,13117,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566379860,776535.00
08/21/2019 05:30,2,0.000,ALERT,212.61,298.17,59.990,1566379804,"201051344000569","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1430438.5,1430438.5,13105,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566379861,776536.00
08/21/2019 05:30,2,0.000,ALERT,212.83,296.96,60.001,1566379804,"179051228000119","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,215954.5,215954.5,13225,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566379863,776537.00
08/21/2019 05:45,2,0.000,ALERT,212.16,297.87,60.012,1566380704,"201051344000579","174011545737251",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,1432015.3,1432015.3,13118,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380706,776538.00
08/21/2019 05:45,2,0.000,ALERT,211.48,294.56,60.017,1566380704,"201051344001025","174011545737251",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,1418030.0,1418030.0,13108,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380708,776539.00
08/21/2019 05:45,2,0.000,ALERT,211.70,295.16,60.012,1566380704,"201051344001093","174011545737251",0.00,17.00,0,293.06,296.96,0.0,0.0,0.000,1399074.4,1399074.4,13153,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380710,776540.00
08/21/2019 05:45,2,0.000,ALERT,212.16,297.26,60.017,1566380704,"201051344000458","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1412106.5,1412106.5,13107,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380712,776541.00
08/21/2019 05:45,2,0.000,ALERT,211.70,295.46,60.012,1566380704,"201051344000890","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1414415.9,1414415.9,13120,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380714,776542.00
08/21/2019 05:45,2,0.000,ALERT,212.16,297.26,60.006,1566380704,"201051344000988","174011545737251",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,1066350.7,1066350.7,13106,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380716,776543.00
08/21/2019 05:45,2,0.000,ALERT,212.16,296.06,60.012,1566380704,"201051344000582","174011545737251",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,1391162.8,1391162.8,13108,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380717,776544.00
08/21/2019 05:45,2,0.000,ALERT,212.16,297.87,60.017,1566380704,"201051344000868","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1399378.2,1399378.2,13111,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566380719,776545.00
08/21/2019 05:45,2,0.000,ALERT,212.61,297.87,60.012,1566380704,"201051344000576","174011545737251",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,1414779.5,1414779.5,13142,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566380721,776546.00
08/21/2019 05:45,2,0.000,ALERT,212.38,297.26,60.012,1566380704,"201051344001158","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1392341.4,1392341.4,13105,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380723,776547.00
08/21/2019 05:45,2,0.000,ALERT,211.70,294.56,60.022,1566380704,"201051344000917","174011545737251",0.00,17.30,0,292.16,296.66,0.0,0.0,0.000,1408628.3,1408628.3,13152,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380725,776548.00
08/21/2019 05:45,2,0.000,ALERT,211.93,294.56,60.054,1566380704,"201051344000417","174011545737251",0.00,16.70,0,292.76,296.36,0.0,0.0,0.000,1107774.0,1107774.0,13150,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380726,776549.00
08/21/2019 05:45,2,0.000,ALERT,211.93,295.16,60.033,1566380704,"201051344000685","174011545737251",0.00,16.70,0,293.36,296.96,0.0,0.0,0.000,1414293.7,1414293.7,13125,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566380728,776550.00
08/21/2019 05:45,2,0.000,ALERT,211.70,294.26,60.043,1566380704,"201051344000651","174011545737251",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,1409318.5,1409318.5,13112,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380730,776551.00
08/21/2019 05:45,2,0.000,ALERT,211.93,297.87,60.022,1566380704,"201051344000594","174011545737251",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1418568.8,1418568.8,13115,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380732,776552.00
08/21/2019 05:45,2,0.000,ALERT,212.38,297.26,60.017,1566380704,"201051344000469","174011545737251",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,1399153.0,1399153.0,13132,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566380734,776553.00
08/21/2019 05:45,2,0.000,ALERT,211.70,295.46,60.033,1566380704,"201051344000585","174011545737251",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,1425854.6,1425854.6,13104,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380735,776554.00
08/21/2019 05:45,2,0.000,ALERT,212.38,296.66,60.038,1566380704,"201051344000853","174011545737251",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1421755.4,1421755.4,13121,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380737,776555.00
08/21/2019 05:45,2,0.000,ALERT,211.93,295.16,60.028,1566380704,"201051344001145","174011545737251",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,1423448.2,1423448.2,13146,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380739,776556.00
08/21/2019 05:45,2,0.000,ALERT,211.70,295.16,59.980,1566380704,"201051344000438","174011545737251",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,1416993.9,1416993.9,13117,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566380741,776557.00
08/21/2019 05:45,2,0.000,ALERT,211.48,295.46,60.049,1566380704,"201051344001135","174011545737251",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,1405072.3,1405072.3,13096,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380743,776558.00
08/21/2019 05:45,2,0.000,ALERT,212.38,297.57,60.028,1566380704,"201051344000983","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1420138.2,1420138.2,13110,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566380745,776559.00
08/21/2019 05:45,2,0.000,ALERT,211.70,295.16,60.049,1566380704,"201051344001203","174011545737251",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,1413344.1,1413344.1,13129,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380747,776560.00
08/21/2019 05:45,2,0.000,ALERT,211.70,295.76,60.028,1566380704,"201051344001230","174011545737251",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,1407152.6,1407152.6,13166,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380748,776561.00
08/21/2019 05:45,2,0.000,ALERT,211.48,295.16,60.028,1566380704,"201051344000646","174011545737251",0.00,16.30,0,292.76,296.96,0.0,0.0,0.000,1401326.6,1401326.6,13128,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380750,776562.00
08/21/2019 05:45,2,0.000,ALERT,212.61,297.26,60.028,1566380704,"201051344000867","174011545737251",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,1397173.5,1397173.5,13138,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566380752,776563.00
08/21/2019 05:45,2,0.000,ALERT,212.83,296.96,60.022,1566380704,"201051344000633","174011545737251",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,1393601.9,1393601.9,13145,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380754,776564.00
08/21/2019 05:45,2,0.000,ALERT,211.25,295.46,60.022,1566380704,"201051344000955","174011545737251",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,1422134.7,1422134.7,13128,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380756,776565.00
08/21/2019 05:45,2,0.000,ALERT,212.61,296.66,59.985,1566380704,"201051344000648","174011545737251",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,1406795.3,1406795.3,13112,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380758,776566.00
08/21/2019 05:45,2,0.000,ALERT,212.83,297.26,60.028,1566380704,"201051344000645","174011545737251",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,1412820.0,1412820.0,13119,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566380759,776567.00
08/21/2019 05:45,2,0.000,ALERT,212.16,297.57,60.028,1566380704,"201051344000569","174011545737251",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,1430438.5,1430438.5,13107,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566380761,776568.00
08/21/2019 05:45,2,0.000,ALERT,212.61,296.96,60.075,1566380704,"179051228000119","174011545737251",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,215954.5,215954.5,13227,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566380763,776569.00
08/21/2019 06:00,2,0.000,ALERT,211.48,296.06,60.022,1566381604,"201051344000579","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1432015.3,1432015.3,13120,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381606,776570.00
08/21/2019 06:00,2,0.000,ALERT,211.25,294.56,59.985,1566381604,"201051344001025","174011545737251",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,1418030.0,1418030.0,13110,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381608,776571.00
08/21/2019 06:00,2,0.000,ALERT,211.48,295.16,59.990,1566381604,"201051344001093","174011545737251",0.00,17.00,0,292.76,296.66,0.0,0.0,0.000,1399074.4,1399074.4,13155,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381610,776572.00
08/21/2019 06:00,2,0.000,ALERT,211.48,296.06,59.985,1566381604,"201051344000458","174011545737251",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,1412106.5,1412106.5,13109,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566381612,776573.00
08/21/2019 06:00,2,0.000,ALERT,211.25,295.46,59.980,1566381604,"201051344000890","174011545737251",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,1414415.9,1414415.9,13122,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381614,776574.00
08/21/2019 06:00,2,0.000,ALERT,211.25,295.46,59.975,1566381604,"201051344000988","174011545737251",0.00,16.30,0,291.55,298.47,0.0,0.0,0.000,1066350.7,1066350.7,13108,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381615,776575.00
08/21/2019 06:00,2,0.000,ALERT,211.70,296.06,59.980,1566381604,"201051344000582","174011545737251",0.00,16.00,0,293.96,297.26,0.0,0.0,0.000,1391162.8,1391162.8,13110,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381617,776576.00
08/21/2019 06:00,2,0.000,ALERT,211.48,296.66,59.953,1566381604,"201051344000868","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1399378.2,1399378.2,13113,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381619,776577.00
08/21/2019 06:00,2,0.000,ALERT,211.93,296.06,59.985,1566381604,"201051344000576","174011545737251",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,1414779.5,1414779.5,13144,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566381621,776578.00
08/21/2019 06:00,2,0.000,ALERT,211.48,295.46,59.980,1566381604,"201051344001158","174011545737251",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,1392341.4,1392341.4,13107,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381623,776579.00
08/21/2019 06:00,2,0.000,ALERT,211.48,294.86,59.969,1566381604,"201051344000917","174011545737251",0.00,17.30,0,291.85,296.06,0.0,0.0,0.000,1408628.3,1408628.3,13154,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381625,776580.00
08/21/2019 06:00,2,0.000,ALERT,211.48,294.56,59.948,1566381604,"201051344000417","174011545737251",0.00,16.30,0,292.46,296.06,0.0,0.0,0.000,1107774.0,1107774.0,13152,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381626,776581.00
08/21/2019 06:00,2,0.000,ALERT,211.70,295.16,59.985,1566381604,"201051344000685","174011545737251",0.00,16.30,0,293.06,296.66,0.0,0.0,0.000,1414293.7,1414293.7,13127,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381628,776582.00
08/21/2019 06:00,2,0.000,ALERT,211.48,294.56,59.959,1566381604,"201051344000651","174011545737251",0.00,15.80,0,292.46,296.06,0.0,0.0,0.000,1409318.5,1409318.5,13114,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381630,776583.00
08/21/2019 06:00,2,0.000,ALERT,211.25,296.36,59.980,1566381604,"201051344000594","174011545737251",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,1418568.8,1418568.8,13117,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381632,776584.00
08/21/2019 06:00,2,0.000,ALERT,211.48,295.46,60.001,1566381604,"201051344000469","174011545737251",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,1399153.0,1399153.0,13134,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381634,776585.00
08/21/2019 06:00,2,0.000,ALERT,211.48,295.16,59.985,1566381604,"201051344000585","174011545737251",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,1425854.6,1425854.6,13106,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381635,776586.00
08/21/2019 06:00,2,0.000,ALERT,211.93,295.46,59.975,1566381604,"201051344000853","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1421755.4,1421755.4,13123,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381637,776587.00
08/21/2019 06:00,2,0.000,ALERT,211.70,295.46,59.943,1566381604,"201051344001145","174011545737251",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,1423448.2,1423448.2,13148,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381639,776588.00
08/21/2019 06:00,2,0.000,ALERT,211.48,294.86,59.975,1566381604,"201051344000438","174011545737251",0.00,16.00,0,293.06,296.96,0.0,0.0,0.000,1416993.9,1416993.9,13119,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381641,776589.00
08/21/2019 06:00,2,0.000,ALERT,211.03,295.16,59.969,1566381604,"201051344001135","174011545737251",0.00,16.00,0,293.06,297.26,0.0,0.0,0.000,1405072.3,1405072.3,13098,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381643,776590.00
08/21/2019 06:00,2,0.000,ALERT,211.48,296.06,59.980,1566381604,"201051344000983","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1420138.2,1420138.2,13112,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566381645,776591.00
08/21/2019 06:00,2,0.000,ALERT,211.25,294.56,59.980,1566381604,"201051344001203","174011545737251",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,1413344.1,1413344.1,13131,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381647,776592.00
08/21/2019 06:00,2,0.000,ALERT,211.25,295.46,59.969,1566381604,"201051344001230","174011545737251",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,1407152.6,1407152.6,13168,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381648,776593.00
08/21/2019 06:00,2,0.000,ALERT,210.80,294.56,59.969,1566381604,"201051344000646","174011545737251",0.00,16.00,0,292.46,296.36,0.0,0.0,0.000,1401326.6,1401326.6,13130,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566381650,776594.00
08/21/2019 06:00,2,0.000,ALERT,211.70,295.76,59.969,1566381604,"201051344000867","174011545737251",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,1397173.5,1397173.5,13140,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381652,776595.00
08/21/2019 06:00,2,0.000,ALERT,211.93,295.46,59.980,1566381604,"201051344000633","174011545737251",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,1393601.9,1393601.9,13147,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566381654,776596.00
08/21/2019 06:00,2,0.000,ALERT,210.80,295.16,59.969,1566381604,"201051344000955","174011545737251",0.00,16.30,0,293.06,296.66,0.0,0.0,0.000,1422134.7,1422134.7,13130,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381656,776597.00
08/21/2019 06:00,2,0.000,ALERT,211.48,295.16,59.975,1566381604,"201051344000648","174011545737251",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,1406795.3,1406795.3,13114,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566381658,776598.00
08/21/2019 06:00,2,0.000,ALERT,211.93,295.76,59.975,1566381604,"201051344000645","174011545737251",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,1412820.0,1412820.0,13121,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381659,776599.00
08/21/2019 06:00,2,0.000,ALERT,211.48,296.36,59.975,1566381604,"201051344000569","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1430438.5,1430438.5,13109,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566381661,776600.00
08/21/2019 06:00,2,0.000,ALERT,211.70,295.46,59.959,1566381604,"179051228000119","174011545737251",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,215954.5,215954.5,13229,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566381663,776601.00
08/21/2019 06:15,2,0.000,ALERT,210.80,295.46,60.006,1566382504,"201051344000579","174011545737251",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,1432015.3,1432015.3,13122,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382506,776602.00
08/21/2019 06:15,2,0.000,ALERT,211.03,294.86,59.990,1566382504,"201051344001025","174011545737251",0.00,15.50,0,292.76,300.27,0.0,0.0,0.000,1418030.0,1418030.0,13112,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382508,776603.00
08/21/2019 06:15,2,0.000,ALERT,211.25,295.46,60.001,1566382504,"201051344001093","174011545737251",0.00,16.70,0,293.36,300.57,0.0,0.0,0.000,1399074.4,1399074.4,13157,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382510,776604.00
08/21/2019 06:15,2,0.000,ALERT,210.80,294.86,59.990,1566382504,"201051344000458","174011545737251",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,1412106.5,1412106.5,13111,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382512,776605.00
08/21/2019 06:15,2,0.000,ALERT,211.03,295.76,60.006,1566382504,"201051344000890","174011545737251",0.00,16.30,0,293.36,301.47,0.0,0.0,0.000,1414415.9,1414415.9,13124,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382514,776606.00
08/21/2019 06:15,2,0.000,ALERT,210.80,294.56,60.001,1566382504,"201051344000988","174011545737251",0.00,16.30,0,290.95,297.57,0.0,0.0,0.000,1066350.7,1066350.7,13110,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382516,776607.00
08/21/2019 06:15,2,0.000,ALERT,211.48,296.06,60.012,1566382504,"201051344000582","174011545737251",0.00,15.80,0,293.66,301.47,0.0,0.0,0.000,1391162.8,1391162.8,13112,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382518,776608.00
08/21/2019 06:15,2,0.000,ALERT,210.80,295.46,60.017,1566382504,"201051344000868","174011545737251",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,1399378.2,1399378.2,13115,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382519,776609.00
08/21/2019 06:15,2,0.000,ALERT,211.25,295.46,60.017,1566382504,"201051344000576","174011545737251",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,1414779.5,1414779.5,13146,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382521,776610.00
08/21/2019 06:15,2,0.000,ALERT,210.80,294.56,60.017,1566382504,"201051344001158","174011545737251",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,1392341.4,1392341.4,13109,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382523,776611.00
08/21/2019 06:15,2,0.000,ALERT,211.03,294.86,60.022,1566382504,"201051344000917","174011545737251",0.00,17.00,0,291.85,299.97,0.0,0.0,0.000,1408628.3,1408628.3,13156,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382525,776612.00
08/21/2019 06:15,2,0.000,ALERT,211.25,294.86,60.006,1566382504,"201051344000417","174011545737251",0.00,16.00,0,292.46,300.27,0.0,0.0,0.000,1107774.0,1107774.0,13154,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382527,776613.00
08/21/2019 06:15,2,0.000,ALERT,211.48,295.46,60.012,1566382504,"201051344000685","174011545737251",0.00,16.00,0,292.46,301.17,0.0,0.0,0.000,1414293.7,1414293.7,13129,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382528,776614.00
08/21/2019 06:15,2,0.000,ALERT,211.25,294.86,59.990,1566382504,"201051344000651","174011545737251",0.00,15.50,0,292.76,299.97,0.0,0.0,0.000,1409318.5,1409318.5,13116,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382530,776615.00
08/21/2019 06:15,2,0.000,ALERT,210.57,295.46,59.985,1566382504,"201051344000594","174011545737251",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,1418568.8,1418568.8,13119,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382532,776616.00
08/21/2019 06:15,2,0.000,ALERT,210.80,294.56,60.012,1566382504,"201051344000469","174011545737251",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,1399153.0,1399153.0,13136,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382534,776617.00
08/21/2019 06:15,2,0.000,ALERT,211.25,295.46,60.017,1566382504,"201051344000585","174011545737251",0.00,16.00,0,292.46,300.57,0.0,0.0,0.000,1425854.6,1425854.6,13108,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382536,776618.00
08/21/2019 06:15,2,0.000,ALERT,211.48,294.56,60.012,1566382504,"201051344000853","174011545737251",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,1421755.4,1421755.4,13125,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382538,776619.00
08/21/2019 06:15,2,0.000,ALERT,211.25,295.76,60.001,1566382504,"201051344001145","174011545737251",0.00,15.80,0,293.36,301.47,0.0,0.0,0.000,1423448.2,1423448.2,13150,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382540,776620.00
08/21/2019 06:15,2,0.000,ALERT,211.25,295.16,59.985,1566382504,"201051344000438","174011545737251",0.00,15.80,0,293.36,300.87,0.0,0.0,0.000,1416993.9,1416993.9,13121,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382541,776621.00
08/21/2019 06:15,2,0.000,ALERT,210.80,295.46,59.969,1566382504,"201051344001135","174011545737251",0.00,16.00,0,293.36,300.57,0.0,0.0,0.000,1405072.3,1405072.3,13100,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382543,776622.00
08/21/2019 06:15,2,0.000,ALERT,210.80,294.56,60.012,1566382504,"201051344000983","174011545737251",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,1420138.2,1420138.2,13114,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382545,776623.00
08/21/2019 06:15,2,0.000,ALERT,211.25,295.46,60.028,1566382504,"201051344001203","174011545737251",0.00,16.00,0,293.06,301.47,0.0,0.0,0.000,1413344.1,1413344.1,13133,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382547,776624.00
08/21/2019 06:15,2,0.000,ALERT,211.03,295.76,59.969,1566382504,"201051344001230","174011545737251",0.00,15.80,0,293.06,301.47,0.0,0.0,0.000,1407152.6,1407152.6,13170,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382549,776625.00
08/21/2019 06:15,2,0.000,ALERT,210.57,295.16,60.022,1566382504,"201051344000646","174011545737251",0.00,15.80,0,292.46,300.57,0.0,0.0,0.000,1401326.6,1401326.6,13132,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382551,776626.00
08/21/2019 06:15,2,0.000,ALERT,211.03,294.56,60.022,1566382504,"201051344000867","174011545737251",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,1397173.5,1397173.5,13142,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382553,776627.00
08/21/2019 06:15,2,0.000,ALERT,211.48,294.56,60.017,1566382504,"201051344000633","174011545737251",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,1393601.9,1393601.9,13149,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382555,776628.00
08/21/2019 06:15,2,0.000,ALERT,210.80,295.46,60.006,1566382504,"201051344000955","174011545737251",0.00,16.00,0,292.76,300.87,0.0,0.0,0.000,1422134.7,1422134.7,13132,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382556,776629.00
08/21/2019 06:15,2,0.000,ALERT,210.80,293.96,59.985,1566382504,"201051344000648","174011545737251",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,1406795.3,1406795.3,13116,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566382558,776630.00
08/21/2019 06:15,2,0.000,ALERT,211.25,294.56,60.006,1566382504,"201051344000645","174011545737251",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,1412820.0,1412820.0,13123,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382560,776631.00
08/21/2019 06:15,2,0.000,ALERT,210.80,295.16,60.006,1566382504,"201051344000569","174011545737251",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,1430438.5,1430438.5,13111,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566382562,776632.00
08/21/2019 06:15,2,0.000,ALERT,211.03,293.96,60.017,1566382504,"179051228000119","174011545737251",0.00,17.80,0,291.85,297.26,0.0,0.0,0.000,215954.5,215954.5,13231,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566382564,776633.00
08/21/2019 06:30,2,0.000,ALERT,211.48,296.06,60.033,1566383404,"201051344000579","174011545737251",0.00,16.00,0,281.33,297.26,0.0,0.0,0.000,1432015.3,1432015.3,13124,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383407,776634.00
08/21/2019 06:30,2,0.000,ALERT,212.16,295.46,60.022,1566383404,"201051344001025","174011545737251",0.00,15.50,0,281.94,297.57,0.0,0.0,0.000,1418030.0,1418030.0,13114,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383409,776635.00
08/21/2019 06:30,2,0.000,ALERT,212.38,296.06,59.990,1566383404,"201051344001093","174011545737251",0.00,16.30,0,282.54,296.96,0.0,0.0,0.000,1399074.4,1399074.4,13159,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383411,776636.00
08/21/2019 06:30,2,0.000,ALERT,211.25,295.46,60.028,1566383404,"201051344000458","174011545737251",0.00,16.70,0,281.03,297.26,0.0,0.0,0.000,1412106.5,1412106.5,13113,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383413,776637.00
08/21/2019 06:30,2,0.000,ALERT,212.16,296.36,60.001,1566383404,"201051344000890","174011545737251",0.00,16.00,0,282.84,298.17,0.0,0.0,0.000,1414415.9,1414415.9,13126,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383415,776638.00
08/21/2019 06:30,2,0.000,ALERT,211.48,295.46,60.006,1566383404,"201051344000988","174011545737251",0.00,15.80,0,278.63,296.36,0.0,0.0,0.000,1066350.7,1066350.7,13112,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383417,776639.00
08/21/2019 06:30,2,0.000,ALERT,212.83,297.26,60.022,1566383404,"201051344000582","174011545737251",0.00,15.50,0,283.14,297.87,0.0,0.0,0.000,1391162.8,1391162.8,13114,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383418,776640.00
08/21/2019 06:30,2,0.000,ALERT,211.48,296.06,60.028,1566383404,"201051344000868","174011545737251",0.00,15.80,0,281.33,297.26,0.0,0.0,0.000,1399378.2,1399378.2,13117,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383420,776641.00
08/21/2019 06:30,2,0.000,ALERT,211.93,295.76,60.038,1566383404,"201051344000576","174011545737251",0.00,15.50,0,280.73,296.66,0.0,0.0,0.000,1414779.5,1414779.5,13148,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383422,776642.00
08/21/2019 06:30,2,0.000,ALERT,211.48,295.16,60.043,1566383404,"201051344001158","174011545737251",0.00,15.50,0,280.13,296.06,0.0,0.0,0.000,1392341.4,1392341.4,13111,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383424,776643.00
08/21/2019 06:30,2,0.000,ALERT,212.61,295.76,60.043,1566383404,"201051344000917","174011545737251",0.00,16.70,0,281.33,296.66,0.0,0.0,0.000,1408628.3,1408628.3,13158,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383426,776644.00
08/21/2019 06:30,2,0.000,ALERT,212.38,295.46,60.033,1566383404,"201051344000417","174011545737251",0.00,16.00,0,281.94,296.66,0.0,0.0,0.000,1107774.0,1107774.0,13156,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383428,776645.00
08/21/2019 06:30,2,0.000,ALERT,212.61,296.06,60.028,1566383404,"201051344000685","174011545737251",0.00,15.80,0,282.54,297.26,0.0,0.0,0.000,1414293.7,1414293.7,13131,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383429,776646.00
08/21/2019 06:30,2,0.000,ALERT,212.61,295.46,60.038,1566383404,"201051344000651","174011545737251",0.00,15.30,0,281.64,296.66,0.0,0.0,0.000,1409318.5,1409318.5,13118,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383431,776647.00
08/21/2019 06:30,2,0.000,ALERT,211.25,296.36,60.049,1566383404,"201051344000594","174011545737251",0.00,16.00,0,280.43,296.96,0.0,0.0,0.000,1418568.8,1418568.8,13121,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383433,776648.00
08/21/2019 06:30,2,0.000,ALERT,211.48,295.46,60.022,1566383404,"201051344000469","174011545737251",0.00,15.30,0,279.83,296.06,0.0,0.0,0.000,1399153.0,1399153.0,13138,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383435,776649.00
08/21/2019 06:30,2,0.000,ALERT,212.38,296.06,60.022,1566383404,"201051344000585","174011545737251",0.00,15.80,0,281.94,297.26,0.0,0.0,0.000,1425854.6,1425854.6,13110,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383437,776650.00
08/21/2019 06:30,2,0.000,ALERT,211.93,295.46,60.033,1566383404,"201051344000853","174011545737251",0.00,15.80,0,280.73,296.96,0.0,0.0,0.000,1421755.4,1421755.4,13127,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383439,776651.00
08/21/2019 06:30,2,0.000,ALERT,212.83,296.66,60.033,1566383404,"201051344001145","174011545737251",0.00,15.80,0,282.84,298.17,0.0,0.0,0.000,1423448.2,1423448.2,13152,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383441,776652.00
08/21/2019 06:30,2,0.000,ALERT,212.38,296.06,60.022,1566383404,"201051344000438","174011545737251",0.00,15.50,0,282.24,297.57,0.0,0.0,0.000,1416993.9,1416993.9,13123,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383442,776653.00
08/21/2019 06:30,2,0.000,ALERT,212.16,296.06,60.022,1566383404,"201051344001135","174011545737251",0.00,15.80,0,282.24,297.57,0.0,0.0,0.000,1405072.3,1405072.3,13102,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383444,776654.00
08/21/2019 06:30,2,0.000,ALERT,211.70,296.06,60.028,1566383404,"201051344000983","174011545737251",0.00,16.00,0,281.03,297.26,0.0,0.0,0.000,1420138.2,1420138.2,13116,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566383446,776655.00
08/21/2019 06:30,2,0.000,ALERT,212.38,296.06,59.985,1566383404,"201051344001203","174011545737251",0.00,15.80,0,282.24,299.07,0.0,0.0,0.000,1413344.1,1413344.1,13135,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383448,776656.00
08/21/2019 06:30,2,0.000,ALERT,212.38,296.66,60.017,1566383404,"201051344001230","174011545737251",0.00,15.80,0,282.84,297.57,0.0,0.0,0.000,1407152.6,1407152.6,13172,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383450,776657.00
08/21/2019 06:30,2,0.000,ALERT,211.93,296.06,60.012,1566383404,"201051344000646","174011545737251",0.00,15.50,0,281.94,296.96,0.0,0.0,0.000,1401326.6,1401326.6,13134,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383452,776658.00
08/21/2019 06:30,2,0.000,ALERT,211.70,295.46,60.001,1566383404,"201051344000867","174011545737251",0.00,16.30,0,280.73,297.26,0.0,0.0,0.000,1397173.5,1397173.5,13144,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383454,776659.00
08/21/2019 06:30,2,0.000,ALERT,211.93,295.16,60.022,1566383404,"201051344000633","174011545737251",0.00,15.80,0,279.23,296.06,0.0,0.0,0.000,1393601.9,1393601.9,13151,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383456,776660.00
08/21/2019 06:30,2,0.000,ALERT,212.16,296.36,60.017,1566383404,"201051344000955","174011545737251",0.00,16.00,0,282.24,297.26,0.0,0.0,0.000,1422134.7,1422134.7,13134,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383457,776661.00
08/21/2019 06:30,2,0.000,ALERT,211.70,294.86,59.985,1566383404,"201051344000648","174011545737251",0.00,15.50,0,280.13,296.66,0.0,0.0,0.000,1406795.3,1406795.3,13118,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383459,776662.00
08/21/2019 06:30,2,0.000,ALERT,211.70,295.16,60.022,1566383404,"201051344000645","174011545737251",0.00,16.30,0,280.73,296.66,0.0,0.0,0.000,1412820.0,1412820.0,13125,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383461,776663.00
08/21/2019 06:30,2,0.000,ALERT,211.25,295.46,60.017,1566383404,"201051344000569","174011545737251",0.00,16.00,0,281.33,297.57,0.0,0.0,0.000,1430438.5,1430438.5,13113,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566383463,776664.00
08/21/2019 06:30,2,0.000,ALERT,211.70,294.86,60.049,1566383404,"179051228000119","174011545737251",0.00,17.50,0,279.83,296.06,0.0,0.0,0.000,215954.5,215954.5,13233,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566383465,776665.00
