ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 06:45,2,0.000,ALERT,210.80,295.46,60.033,1566384304,"201051344000579","174011545737251",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,1432015.3,1432015.3,13126,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384306,776666.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.86,60.017,1566384304,"201051344001025","174011545737251",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,1418030.0,1418030.0,13116,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384308,776667.00
08/21/2019 06:45,2,0.000,ALERT,211.25,295.46,60.043,1566384304,"201051344001093","174011545737251",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,1399074.4,1399074.4,13161,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384310,776668.00
08/21/2019 06:45,2,0.000,ALERT,210.80,294.86,60.033,1566384304,"201051344000458","174011545737251",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,1412106.5,1412106.5,13115,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384312,776669.00
08/21/2019 06:45,2,0.000,ALERT,211.25,295.46,60.038,1566384304,"201051344000890","174011545737251",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,1414415.9,1414415.9,13128,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384313,776670.00
08/21/2019 06:45,2,0.000,ALERT,210.80,294.56,60.001,1566384304,"201051344000988","174011545737251",0.00,15.80,0,290.95,296.66,0.0,0.0,0.000,1066350.7,1066350.7,13114,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384315,776671.00
08/21/2019 06:45,2,0.000,ALERT,211.48,296.06,60.022,1566384304,"201051344000582","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1391162.8,1391162.8,13116,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384317,776672.00
08/21/2019 06:45,2,0.000,ALERT,210.80,295.46,60.033,1566384304,"201051344000868","174011545737251",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,1399378.2,1399378.2,13119,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384319,776673.00
08/21/2019 06:45,2,0.000,ALERT,211.25,295.16,60.059,1566384304,"201051344000576","174011545737251",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,1414779.5,1414779.5,13150,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384321,776674.00
08/21/2019 06:45,2,0.000,ALERT,211.03,294.56,60.038,1566384304,"201051344001158","174011545737251",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,1392341.4,1392341.4,13113,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384323,776675.00
08/21/2019 06:45,2,0.000,ALERT,211.03,294.56,60.028,1566384304,"201051344000917","174011545737251",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,1408628.3,1408628.3,13160,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384325,776676.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.56,60.028,1566384304,"201051344000417","174011545737251",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,1107774.0,1107774.0,13158,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384326,776677.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.86,60.038,1566384304,"201051344000685","174011545737251",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,1414293.7,1414293.7,13133,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384328,776678.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.56,60.001,1566384304,"201051344000651","174011545737251",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,1409318.5,1409318.5,13120,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384330,776679.00
08/21/2019 06:45,2,0.000,ALERT,210.80,295.46,60.033,1566384304,"201051344000594","174011545737251",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,1418568.8,1418568.8,13123,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384332,776680.00
08/21/2019 06:45,2,0.000,ALERT,211.03,294.86,60.038,1566384304,"201051344000469","174011545737251",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,1399153.0,1399153.0,13140,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384334,776681.00
08/21/2019 06:45,2,0.000,ALERT,211.25,295.46,60.028,1566384304,"201051344000585","174011545737251",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,1425854.6,1425854.6,13112,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384336,776682.00
08/21/2019 06:45,2,0.000,ALERT,211.48,294.86,60.022,1566384304,"201051344000853","174011545737251",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,1421755.4,1421755.4,13129,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384337,776683.00
08/21/2019 06:45,2,0.000,ALERT,211.48,295.46,60.059,1566384304,"201051344001145","174011545737251",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,1423448.2,1423448.2,13154,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384339,776684.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.86,60.033,1566384304,"201051344000438","174011545737251",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,1416993.9,1416993.9,13125,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384341,776685.00
08/21/2019 06:45,2,0.000,ALERT,210.80,295.16,60.033,1566384304,"201051344001135","174011545737251",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,1405072.3,1405072.3,13104,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384343,776686.00
08/21/2019 06:45,2,0.000,ALERT,211.03,295.16,60.033,1566384304,"201051344000983","174011545737251",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,1420138.2,1420138.2,13118,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384345,776687.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.86,60.038,1566384304,"201051344001203","174011545737251",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,1413344.1,1413344.1,13137,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384347,776688.00
08/21/2019 06:45,2,0.000,ALERT,211.03,295.16,60.065,1566384304,"201051344001230","174011545737251",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1407152.6,1407152.6,13174,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384349,776689.00
08/21/2019 06:45,2,0.000,ALERT,210.80,294.56,60.033,1566384304,"201051344000646","174011545737251",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,1401326.6,1401326.6,13136,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384351,776690.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.56,60.028,1566384304,"201051344000867","174011545737251",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,1397173.5,1397173.5,13146,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384353,776691.00
08/21/2019 06:45,2,0.000,ALERT,211.48,294.26,60.070,1566384304,"201051344000633","174011545737251",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,1393601.9,1393601.9,13153,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384354,776692.00
08/21/2019 06:45,2,0.000,ALERT,210.80,295.16,60.028,1566384304,"201051344000955","174011545737251",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,1422134.7,1422134.7,13136,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384356,776693.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.26,60.022,1566384304,"201051344000648","174011545737251",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,1406795.3,1406795.3,13120,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566384358,776694.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.26,60.043,1566384304,"201051344000645","174011545737251",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,1412820.0,1412820.0,13127,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384360,776695.00
08/21/2019 06:45,2,0.000,ALERT,211.03,295.16,60.022,1566384304,"201051344000569","174011545737251",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,1430438.5,1430438.5,13115,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566384362,776696.00
08/21/2019 06:45,2,0.000,ALERT,211.25,294.26,60.028,1566384304,"179051228000119","174011545737251",0.00,17.50,0,291.55,297.26,0.0,0.0,0.000,215954.5,215954.5,13235,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566384364,776697.00
08/21/2019 07:00,2,0.152,ALERT,211.25,295.76,60.070,1566385205,"201051344000579","174011545737251",17.27,15.80,0,293.66,298.77,2.7,0.7,0.000,1432015.3,1432015.3,13128,0,0,0,L,1122011218,1,120.20,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1566385207,776698.00
08/21/2019 07:00,2,0.115,ALERT,212.61,295.76,60.028,1566385205,"201051344001025","174011545737251",17.93,15.30,0,293.06,298.47,2.1,0.1,0.000,1418030.0,1418030.0,13118,0,0,0,L,1122011218,1,121.33,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566385209,776699.00
08/21/2019 07:00,2,0.000,ALERT,212.61,296.36,60.033,1566385205,"201051344001093","174011545737251",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,1399074.4,1399074.4,13163,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566385211,776700.00
08/21/2019 07:00,2,0.115,ALERT,211.03,294.86,60.033,1566385205,"201051344000458","174011545737251",17.47,16.30,0,293.06,299.07,2.1,0.1,0.000,1412106.5,1412106.5,13117,0,0,0,L,1122011218,1,120.42,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1566385213,776701.00
08/21/2019 07:00,2,0.141,ALERT,212.61,296.96,60.028,1566385205,"201051344000890","174011545737251",17.31,15.80,0,293.66,299.67,2.5,0.5,0.000,1414415.9,1414415.9,13130,0,0,0,L,1122011218,1,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1566385214,776702.00
08/21/2019 07:00,2,0.094,ALERT,211.03,294.56,60.028,1566385205,"201051344000988","174011545737251",15.53,15.80,0,290.35,297.57,1.5,0.0,0.000,1066350.7,1066350.7,13116,0,0,0,L,1122011218,1,119.97,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1566385216,776703.00
08/21/2019 07:00,2,0.121,ALERT,213.06,297.57,60.065,1566385205,"201051344000582","174011545737251",16.80,15.50,0,294.26,299.97,2.1,0.1,0.000,1391162.8,1391162.8,13118,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1566385218,776704.00
08/21/2019 07:00,2,0.127,ALERT,211.25,295.76,60.043,1566385205,"201051344000868","174011545737251",16.70,15.80,0,293.66,299.37,2.1,0.2,0.000,1399378.2,1399378.2,13121,0,0,0,L,1122011218,1,120.20,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1566385220,776705.00
08/21/2019 07:00,2,0.113,ALERT,211.93,295.76,60.033,1566385205,"201051344000576","174011545737251",16.32,15.50,0,293.06,298.17,1.9,0.0,0.000,1414779.5,1414779.5,13152,0,0,0,L,1122011218,1,120.65,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1566385222,776706.00
08/21/2019 07:00,2,0.111,ALERT,211.25,294.86,60.038,1566385205,"201051344001158","174011545737251",17.53,15.50,0,292.76,297.26,2.0,0.0,0.000,1392341.4,1392341.4,13115,0,0,0,L,1122011218,1,120.20,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1566385224,776707.00
08/21/2019 07:00,2,0.068,ALERT,212.61,296.06,60.038,1566385205,"201051344000917","174011545737251",28.43,16.30,0,291.85,298.47,2.0,0.0,0.000,1408628.3,1408628.3,13162,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1566385225,776708.00
08/21/2019 07:00,2,0.000,ALERT,212.83,296.06,60.059,1566385205,"201051344000417","174011545737251",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,1107774.0,1107774.0,13160,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566385227,776709.00
08/21/2019 07:00,2,0.102,ALERT,213.06,296.96,60.038,1566385205,"201051344000685","174011545737251",16.58,15.80,0,293.06,299.37,1.7,0.0,0.000,1414293.7,1414293.7,13135,0,0,0,L,1122011218,1,122.23,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1566385229,776710.00
08/21/2019 07:00,2,0.125,ALERT,212.61,295.76,60.033,1566385205,"201051344000651","174011545737251",17.97,15.00,0,292.46,298.17,2.3,0.3,0.000,1409318.5,1409318.5,13122,0,0,0,L,1122011218,1,122.01,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1566385231,776711.00
08/21/2019 07:00,2,0.121,ALERT,211.25,295.76,60.043,1566385205,"201051344000594","174011545737251",17.81,15.80,0,292.76,299.07,2.2,0.2,0.000,1418568.8,1418568.8,13125,0,0,0,L,1122011218,1,120.42,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1566385233,776712.00
08/21/2019 07:00,2,0.143,ALERT,211.48,294.86,60.012,1566385205,"201051344000469","174011545737251",18.73,15.30,0,292.16,297.57,2.7,0.7,0.000,1399153.0,1399153.0,13142,0,0,0,L,1122011218,1,119.97,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1566385235,776713.00
08/21/2019 07:00,2,0.146,ALERT,212.83,296.96,60.038,1566385205,"201051344000585","174011545737251",17.71,15.80,0,292.46,299.07,2.6,0.6,0.000,1425854.6,1425854.6,13114,0,0,0,L,1122011218,1,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1566385236,776714.00
08/21/2019 07:00,2,0.115,ALERT,211.93,295.16,60.033,1566385205,"201051344000853","174011545737251",16.82,15.50,0,293.06,298.77,2.0,0.0,0.000,1421755.4,1421755.4,13131,0,0,0,L,1122011218,1,121.10,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1566385238,776715.00
08/21/2019 07:00,2,0.113,ALERT,212.61,296.96,60.033,1566385205,"201051344001145","174011545737251",15.49,15.50,0,293.36,299.67,1.8,0.0,0.000,1423448.2,1423448.2,13156,0,0,0,L,1122011218,1,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1566385240,776716.00
08/21/2019 07:00,2,0.133,ALERT,212.38,296.36,60.028,1566385205,"201051344000438","174011545737251",17.97,15.50,0,293.36,299.07,2.4,0.4,0.000,1416993.9,1416993.9,13127,0,0,0,L,1122011218,1,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1566385242,776717.00
08/21/2019 07:00,2,0.141,ALERT,212.16,296.66,60.006,1566385205,"201051344001135","174011545737251",18.91,15.50,0,293.36,299.07,2.7,0.7,0.000,1405072.3,1405072.3,13106,0,0,0,L,1122011218,1,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1566385244,776718.00
08/21/2019 07:00,2,0.135,ALERT,211.03,295.16,60.033,1566385205,"201051344000983","174011545737251",18.29,15.80,0,293.36,298.77,2.5,0.5,0.000,1420138.2,1420138.2,13120,0,0,0,L,1122011218,1,120.20,121.55,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566385246,776719.00
08/21/2019 07:00,2,0.131,ALERT,212.38,295.76,60.022,1566385205,"201051344001203","174011545737251",17.08,15.50,0,293.06,300.27,2.3,0.3,0.000,1413344.1,1413344.1,13139,0,0,0,L,1122011218,1,121.78,121.33,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566385248,776720.00
08/21/2019 07:00,2,0.076,ALERT,212.38,296.96,60.022,1566385205,"201051344001230","174011545737251",28.55,15.50,0,293.36,299.67,2.2,0.2,0.000,1407152.6,1407152.6,13176,0,0,0,L,1122011218,1,121.55,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1566385250,776721.00
08/21/2019 07:00,2,0.125,ALERT,211.93,296.36,60.022,1566385205,"201051344000646","174011545737251",18.25,15.50,0,292.16,299.07,2.3,0.3,0.000,1401326.6,1401326.6,13138,0,0,0,L,1122011218,1,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1566385252,776722.00
08/21/2019 07:00,2,0.127,ALERT,211.48,294.86,60.012,1566385205,"201051344000867","174011545737251",18.29,16.30,0,292.76,296.96,2.4,0.3,0.000,1397173.5,1397173.5,13148,0,0,0,L,1122011218,1,120.65,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1566385254,776723.00
08/21/2019 07:00,2,0.123,ALERT,211.70,294.56,60.017,1566385205,"201051344000633","174011545737251",17.59,15.50,0,290.95,295.76,2.2,0.2,0.000,1393601.9,1393601.9,13155,0,0,0,L,1122011218,1,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1566385256,776724.00
08/21/2019 07:00,2,0.148,ALERT,211.93,296.66,60.070,1566385205,"201051344000955","174011545737251",18.45,15.80,0,293.06,299.07,2.8,0.8,0.000,1422134.7,1422134.7,13138,0,0,0,L,1122011218,1,120.88,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566385257,776725.00
08/21/2019 07:00,2,0.129,ALERT,211.48,294.56,60.075,1566385205,"201051344000648","174011545737251",18.49,15.30,0,292.16,296.36,2.5,0.4,0.000,1406795.3,1406795.3,13122,0,0,0,L,1122011218,1,119.97,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1566385259,776726.00
08/21/2019 07:00,2,0.109,ALERT,211.48,295.16,60.033,1566385205,"201051344000645","174011545737251",19.28,16.00,0,292.76,296.36,2.1,0.1,0.000,1412820.0,1412820.0,13129,0,0,0,L,1122011218,1,120.65,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1566385261,776727.00
08/21/2019 07:00,2,0.129,ALERT,211.25,295.76,60.022,1566385205,"201051344000569","174011545737251",18.83,15.80,0,293.36,297.26,2.5,0.4,0.000,1430438.5,1430438.5,13117,0,0,0,L,1122011218,1,119.97,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1566385263,776728.00
08/21/2019 07:00,2,0.189,ALERT,211.48,294.86,60.022,1566385205,"179051228000119","174011545737251",15.88,17.30,0,290.65,295.76,3.1,1.0,0.000,215954.6,215954.6,13237,0,0,0,L,46974696,1,120.42,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566385265,776729.00
08/21/2019 07:15,2,0.240,ACTIVE,210.80,331.83,60.043,1566386104,"201051344000579","174011545737251",26.92,16.70,0,293.66,345.36,6.6,4.4,0.009,1432015.9,1432015.9,13130,0,0,0,L,1122011218,1,120.20,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386105,776730.00
08/21/2019 07:15,2,0.197,ACTIVE,211.25,332.43,60.049,1566386104,"201051344001025","174011545737251",26.12,15.80,0,293.96,346.86,5.2,3.1,0.009,1418030.4,1418030.4,13120,0,0,0,L,1122011218,1,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386106,776731.00
08/21/2019 07:15,2,0.225,ALERT,211.70,333.93,60.043,1566386104,"201051344001093","174011545737251",25.01,16.70,0,294.56,346.26,5.7,3.6,0.004,1399074.9,1399074.9,13165,0,0,0,L,1122011218,1,121.10,120.88,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1566386108,776732.00
08/21/2019 07:15,2,0.203,ACTIVE,210.80,331.53,60.033,1566386104,"201051344000458","174011545737251",26.46,17.00,0,293.06,340.85,5.5,3.4,0.009,1412106.9,1412106.9,13119,0,0,0,L,1122011218,1,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386109,776733.00
08/21/2019 07:15,2,0.213,ACTIVE,211.48,332.43,60.054,1566386104,"201051344000890","174011545737251",26.02,16.30,0,294.86,342.05,5.6,3.5,0.009,1414416.5,1414416.5,13132,0,0,0,L,1122011218,1,121.33,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386110,776734.00
08/21/2019 07:15,2,0.166,ACTIVE,210.57,332.13,59.996,1566386104,"201051344000988","174011545737251",18.05,16.30,0,290.65,346.56,3.1,1.0,0.000,1066350.8,1066350.8,13118,0,0,0,L,1122011218,1,119.97,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386111,776735.00
08/21/2019 07:15,2,0.201,ACTIVE,211.93,333.63,60.043,1566386104,"201051344000582","174011545737251",25.78,16.00,0,295.46,346.56,5.3,3.2,0.004,1391163.2,1391163.2,13120,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386112,776736.00
08/21/2019 07:15,2,0.211,ACTIVE,210.80,331.53,60.043,1566386104,"201051344000868","174011545737251",25.58,16.00,0,293.66,341.45,5.5,3.4,0.009,1399378.6,1399378.6,13123,0,0,0,L,1122011218,1,119.97,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386113,776737.00
08/21/2019 07:15,2,0.211,ACTIVE,211.25,332.43,60.038,1566386104,"201051344000576","174011545737251",25.07,16.00,0,293.36,347.16,5.3,3.2,0.009,1414779.9,1414779.9,13154,0,0,0,L,1122011218,1,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386114,776738.00
08/21/2019 07:15,2,0.197,ACTIVE,210.80,331.53,60.065,1566386104,"201051344001158","174011545737251",25.88,16.00,0,292.76,344.15,5.2,3.1,0.009,1392341.8,1392341.8,13117,0,0,0,L,1122011218,1,119.97,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386115,776739.00
08/21/2019 07:15,2,0.195,ALERT,211.48,333.63,60.043,1566386104,"201051344000917","174011545737251",24.83,17.00,0,293.36,346.26,5.0,2.9,0.013,1408628.6,1408628.6,13164,0,0,0,L,1122011218,1,120.88,121.10,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1566386117,776740.00
08/21/2019 07:15,2,0.223,ALERT,211.70,320.11,60.054,1566386104,"201051344000417","174011545737251",18.23,15.80,0,294.26,332.73,4.2,2.1,0.000,1107774.3,1107774.3,13162,0,0,0,L,1122011218,1,120.88,120.65,0200,13,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566386119,776741.00
08/21/2019 07:15,2,0.188,ACTIVE,211.70,333.63,60.038,1566386104,"201051344000685","174011545737251",25.09,16.30,0,294.56,346.86,4.8,2.7,0.004,1414294.0,1414294.0,13137,0,0,0,L,1122011218,1,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386120,776742.00
08/21/2019 07:15,2,0.207,ACTIVE,211.70,333.93,60.038,1566386104,"201051344000651","174011545737251",25.86,15.80,0,294.26,346.26,5.5,3.4,0.009,1409318.9,1409318.9,13124,0,0,0,L,1122011218,1,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386120,776743.00
08/21/2019 07:15,2,0.213,ACTIVE,210.35,331.83,60.033,1566386104,"201051344000594","174011545737251",25.62,16.70,0,293.36,348.96,5.5,3.4,0.009,1418569.2,1418569.2,13127,0,0,0,L,1122011218,1,119.97,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386121,776744.00
08/21/2019 07:15,2,0.221,ACTIVE,210.80,331.23,60.028,1566386104,"201051344000469","174011545737251",26.20,15.80,0,292.46,344.45,5.9,3.8,0.004,1399153.6,1399153.6,13144,0,0,0,L,1122011218,1,119.75,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386122,776745.00
08/21/2019 07:15,2,0.227,ACTIVE,211.70,333.93,59.990,1566386104,"201051344000585","174011545737251",26.28,16.30,0,294.26,348.96,6.1,3.9,0.009,1425855.2,1425855.2,13116,0,0,0,L,1122011218,1,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386123,776746.00
08/21/2019 07:15,2,0.213,ACTIVE,211.25,332.73,60.075,1566386104,"201051344000853","174011545737251",24.21,16.30,0,293.36,345.96,5.2,3.1,0.009,1421755.8,1421755.8,13133,0,0,0,L,1122011218,1,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386124,776747.00
08/21/2019 07:15,2,0.188,ACTIVE,211.70,333.03,60.033,1566386104,"201051344001145","174011545737251",25.23,16.00,0,295.16,343.85,4.8,2.7,0.004,1423448.5,1423448.5,13158,0,0,0,L,1122011218,1,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386125,776748.00
08/21/2019 07:15,2,0.215,ACTIVE,211.48,333.33,60.028,1566386104,"201051344000438","174011545737251",26.20,16.00,0,294.86,345.36,5.7,3.6,0.009,1416994.5,1416994.5,13129,0,0,0,L,1122011218,1,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386126,776749.00
08/21/2019 07:15,2,0.219,ACTIVE,211.03,331.53,60.022,1566386104,"201051344001135","174011545737251",26.10,16.00,0,294.86,343.25,5.8,3.7,0.013,1405072.8,1405072.8,13108,0,0,0,L,1122011218,1,120.88,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386127,776750.00
08/21/2019 07:15,2,0.219,ACTIVE,210.80,331.53,60.006,1566386104,"201051344000983","174011545737251",25.96,16.70,0,293.36,344.76,5.8,3.7,0.009,1420138.7,1420138.7,13122,0,0,0,L,1122011218,1,120.20,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386128,776751.00
08/21/2019 07:15,2,0.213,ACTIVE,211.48,332.73,60.038,1566386104,"201051344001203","174011545737251",25.47,16.00,0,294.26,345.66,5.5,3.4,0.004,1413344.5,1413344.5,13141,0,0,0,L,1122011218,1,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386129,776752.00
08/21/2019 07:15,2,0.205,ALERT,211.48,332.43,60.049,1566386104,"201051344001230","174011545737251",23.89,16.00,0,294.86,346.56,5.0,2.9,0.000,1407153.0,1407153.0,13178,0,0,0,L,1122011218,1,121.33,120.42,0100,13,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566386131,776753.00
08/21/2019 07:15,2,0.209,ACTIVE,211.25,333.63,60.049,1566386104,"201051344000646","174011545737251",26.62,16.00,0,293.96,345.36,5.7,3.5,0.009,1401327.1,1401327.1,13140,0,0,0,L,1122011218,1,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386132,776754.00
08/21/2019 07:15,2,0.209,ACTIVE,211.03,331.23,60.038,1566386104,"201051344000867","174011545737251",26.20,17.00,0,292.76,339.95,5.6,3.4,0.009,1397173.9,1397173.9,13150,0,0,0,L,1122011218,1,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386133,776755.00
08/21/2019 07:15,2,0.213,ACTIVE,211.25,333.63,60.033,1566386104,"201051344000633","174011545737251",26.08,16.00,0,291.25,348.96,5.6,3.5,0.004,1393602.4,1393602.4,13157,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386134,776756.00
08/21/2019 07:15,2,0.229,ACTIVE,211.03,332.13,60.028,1566386104,"201051344000955","174011545737251",26.52,16.30,0,294.56,343.25,6.1,4.0,0.004,1422135.3,1422135.3,13140,0,0,0,L,1122011218,1,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386135,776757.00
08/21/2019 07:15,2,0.215,ACTIVE,210.80,331.23,60.049,1566386104,"201051344000648","174011545737251",26.54,15.80,0,292.46,345.66,5.8,3.7,0.009,1406795.8,1406795.8,13124,0,0,0,L,1122011218,1,119.75,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386136,776758.00
08/21/2019 07:15,2,0.188,ACTIVE,211.03,332.13,60.038,1566386104,"201051344000645","174011545737251",26.84,16.70,0,293.36,348.66,5.1,3.0,0.009,1412820.4,1412820.4,13131,0,0,0,L,1122011218,1,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386137,776759.00
08/21/2019 07:15,2,0.203,ACTIVE,210.80,331.53,60.038,1566386104,"201051344000569","174011545737251",27.10,16.70,0,293.96,342.35,5.6,3.5,0.009,1430439.0,1430439.0,13119,0,0,0,L,1122011218,1,119.75,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386138,776760.00
08/21/2019 07:15,2,0.240,ACTIVE,211.03,334.84,60.006,1566386104,"179051228000119","174011545737251",27.73,18.00,0,291.55,349.86,6.8,4.6,0.009,215955.3,215955.3,13239,0,0,0,L,46974696,1,120.20,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566386139,776761.00
08/21/2019 07:30,2,0.316,ALERT,211.93,333.03,60.065,1566387006,"201051344000579","174011545737251",28.25,17.30,0,293.96,338.14,9.1,6.8,0.035,1432017.3,1432017.3,13131,0,0,0,L,1122011218,1,120.65,122.01,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387008,776762.00
08/21/2019 07:30,2,0.275,ALERT,213.06,335.44,60.017,1566387006,"201051344001025","174011545737251",27.97,16.70,0,293.96,340.25,7.8,5.6,0.031,1418031.5,1418031.5,13121,0,0,0,L,1122011218,1,121.78,121.78,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387009,776763.00
08/21/2019 07:30,2,0.287,ACTIVE,213.29,336.64,60.022,1566387006,"201051344001093","174011545737251",28.05,17.50,0,293.96,339.34,8.2,6.0,0.031,1399076.1,1399076.1,13167,0,0,0,L,1122011218,1,122.01,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387010,776764.00
08/21/2019 07:30,2,0.287,ALERT,211.93,333.03,60.012,1566387006,"201051344000458","174011545737251",27.27,17.80,0,293.06,337.84,8.0,5.8,0.031,1412108.1,1412108.1,13120,0,0,0,L,1122011218,1,120.88,122.01,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387012,776765.00
08/21/2019 07:30,2,0.299,ALERT,213.06,334.84,60.006,1566387006,"201051344000890","174011545737251",27.12,17.30,0,294.86,340.55,8.2,6.0,0.031,1414417.7,1414417.7,13133,0,0,0,L,1122011218,1,122.01,121.10,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387014,776766.00
08/21/2019 07:30,2,0.271,ALERT,211.70,334.84,60.049,1566387006,"201051344000988","174011545737251",17.87,17.00,0,290.95,338.14,4.9,2.8,0.027,1066351.2,1066351.2,13119,0,0,0,L,1122011218,1,120.42,121.78,0002,14,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387016,776767.00
08/21/2019 07:30,2,0.270,ALERT,213.29,335.74,60.012,1566387006,"201051344000582","174011545737251",27.83,16.70,0,294.56,339.65,7.6,5.4,0.027,1391164.3,1391164.3,13121,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387018,776768.00
08/21/2019 07:30,2,0.287,ALERT,211.70,333.33,60.017,1566387006,"201051344000868","174011545737251",27.87,16.70,0,293.36,337.54,8.2,5.9,0.031,1399379.8,1399379.8,13124,0,0,0,L,1122011218,1,120.65,122.23,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387020,776769.00
08/21/2019 07:30,2,0.277,ALERT,212.16,334.54,60.006,1566387006,"201051344000576","174011545737251",27.35,16.70,0,292.76,338.44,7.8,5.6,0.035,1414781.0,1414781.0,13155,0,0,0,L,1122011218,1,121.10,121.78,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387022,776770.00
08/21/2019 07:30,2,0.277,ALERT,211.70,333.33,60.017,1566387006,"201051344001158","174011545737251",27.79,16.70,0,292.76,337.84,7.8,5.6,0.031,1392342.9,1392342.9,13118,0,0,0,L,1122011218,1,120.65,121.55,0002,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387023,776771.00
08/21/2019 07:30,2,0.262,ACTIVE,213.06,335.44,60.001,1566387006,"201051344000917","174011545737251",28.05,17.80,0,293.36,339.65,7.5,5.3,0.031,1408629.7,1408629.7,13166,0,0,0,L,1122011218,1,121.55,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387024,776772.00
08/21/2019 07:30,2,0.322,ACTIVE,213.06,335.44,60.006,1566387006,"201051344000417","174011545737251",18.03,17.00,0,293.36,345.66,5.9,3.8,0.018,1107775.0,1107775.0,13164,0,0,0,L,1122011218,1,121.55,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387025,776773.00
08/21/2019 07:30,2,0.254,ALERT,213.51,336.64,60.038,1566387006,"201051344000685","174011545737251",27.61,17.00,0,294.26,340.25,7.1,5.0,0.031,1414294.9,1414294.9,13138,0,0,0,L,1122011218,1,122.68,121.55,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387027,776774.00
08/21/2019 07:30,2,0.268,ALERT,213.51,336.64,60.012,1566387006,"201051344000651","174011545737251",28.21,16.30,0,293.66,339.95,7.7,5.5,0.027,1409320.1,1409320.1,13125,0,0,0,L,1122011218,1,122.46,121.33,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387029,776775.00
08/21/2019 07:30,2,0.289,ALERT,211.70,333.33,59.990,1566387006,"201051344000594","174011545737251",27.51,17.30,0,292.16,337.24,8.1,5.9,0.035,1418570.4,1418570.4,13128,0,0,0,L,1122011218,1,120.65,121.78,0002,14,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387031,776776.00
08/21/2019 07:30,2,0.303,ALERT,211.93,333.63,60.006,1566387006,"201051344000469","174011545737251",27.19,16.30,0,291.85,337.84,8.4,6.2,0.035,1399154.8,1399154.8,13145,0,0,0,L,1122011218,1,120.20,122.46,0002,14,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387033,776777.00
08/21/2019 07:30,2,0.295,ALERT,213.29,336.64,60.012,1566387006,"201051344000585","174011545737251",28.39,17.30,0,293.36,340.55,8.5,6.3,0.027,1425856.5,1425856.5,13117,0,0,0,L,1122011218,1,121.55,122.01,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387035,776778.00
08/21/2019 07:30,2,0.271,ALERT,212.38,334.24,60.006,1566387006,"201051344000853","174011545737251",28.63,17.00,0,293.06,339.04,7.9,5.7,0.027,1421756.9,1421756.9,13134,0,0,0,L,1122011218,1,121.10,122.23,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387036,776779.00
08/21/2019 07:30,2,0.262,ALERT,213.51,336.94,60.006,1566387006,"201051344001145","174011545737251",27.53,16.70,0,293.96,339.95,7.3,5.1,0.027,1423449.5,1423449.5,13159,0,0,0,L,1122011218,1,122.01,121.55,0002,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387038,776780.00
08/21/2019 07:30,2,0.289,ALERT,213.29,335.74,60.017,1566387006,"201051344000438","174011545737251",27.91,17.00,0,293.96,340.25,8.2,6.0,0.031,1416995.7,1416995.7,13130,0,0,0,L,1122011218,1,122.23,121.55,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387040,776781.00
08/21/2019 07:30,2,0.303,ALERT,212.83,334.84,60.001,1566387006,"201051344001135","174011545737251",27.33,17.00,0,294.56,339.65,8.4,6.2,0.027,1405074.1,1405074.1,13109,0,0,0,L,1122011218,1,121.78,121.33,0002,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387042,776782.00
08/21/2019 07:30,2,0.291,ALERT,211.93,333.03,60.012,1566387006,"201051344000983","174011545737251",27.81,17.30,0,293.06,336.64,8.2,6.0,0.031,1420139.9,1420139.9,13123,0,0,0,L,1122011218,1,120.65,121.78,0002,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387044,776783.00
08/21/2019 07:30,2,0.277,ALERT,213.06,335.44,60.017,1566387006,"201051344001203","174011545737251",28.11,17.00,0,294.26,340.55,7.9,5.7,0.027,1413345.7,1413345.7,13142,0,0,0,L,1122011218,1,122.46,121.33,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387046,776784.00
08/21/2019 07:30,2,0.273,ACTIVE,213.06,334.24,60.006,1566387006,"201051344001230","174011545737251",27.93,17.00,0,294.26,338.44,7.8,5.6,0.031,1407154.1,1407154.1,13180,0,0,0,L,1122011218,1,121.55,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387047,776785.00
08/21/2019 07:30,2,0.289,ALERT,212.38,335.74,60.022,1566387006,"201051344000646","174011545737251",27.14,17.00,0,293.36,339.95,8.0,5.8,0.031,1401328.3,1401328.3,13141,0,0,0,L,1122011218,1,121.78,121.33,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387049,776786.00
08/21/2019 07:30,2,0.293,ALERT,211.93,332.43,60.022,1566387006,"201051344000867","174011545737251",27.67,17.50,0,292.46,337.54,8.2,6.0,0.031,1397175.2,1397175.2,13151,0,0,0,L,1122011218,1,121.10,121.78,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387051,776787.00
08/21/2019 07:30,2,0.285,ALERT,212.16,335.44,60.001,1566387006,"201051344000633","174011545737251",27.95,17.00,0,290.95,339.34,8.1,5.9,0.027,1393603.6,1393603.6,13158,0,0,0,L,1122011218,1,121.10,122.01,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387053,776788.00
08/21/2019 07:30,2,0.314,ALERT,212.38,335.14,60.012,1566387006,"201051344000955","174011545737251",27.47,17.30,0,293.66,338.74,8.8,6.6,0.040,1422136.6,1422136.6,13141,0,0,0,L,1122011218,1,121.10,121.55,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387054,776789.00
08/21/2019 07:30,2,0.293,ALERT,211.70,332.73,60.033,1566387006,"201051344000648","174011545737251",27.63,16.70,0,292.76,338.14,8.2,6.0,0.035,1406797.0,1406797.0,13125,0,0,0,L,1122011218,1,120.20,122.01,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387056,776790.00
08/21/2019 07:30,2,0.277,ALERT,211.93,333.33,60.075,1566387006,"201051344000645","174011545737251",27.31,17.30,0,292.76,338.14,7.7,5.5,0.031,1412821.5,1412821.5,13132,0,0,0,L,1122011218,1,120.88,122.01,0002,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387058,776791.00
08/21/2019 07:30,2,0.283,ALERT,211.70,333.03,60.054,1566387006,"201051344000569","174011545737251",28.27,17.30,0,294.56,337.54,8.1,5.9,0.031,1430440.2,1430440.2,13120,0,0,0,L,1122011218,1,120.20,122.23,0002,14,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387060,776792.00
08/21/2019 07:30,2,0.322,ALERT,211.93,336.64,60.028,1566387006,"179051228000119","174011545737251",29.06,19.00,0,290.35,339.95,9.5,7.3,0.027,215956.8,215956.8,13240,0,0,0,L,46974696,1,120.65,122.68,0000,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387062,776793.00
08/21/2019 07:45,2,0.496,ACTIVE,211.70,333.93,60.033,1566387904,"201051344000579","174011545737251",28.82,18.00,0,327.92,340.85,14.5,12.1,0.080,1432019.6,1432019.6,13133,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387906,776794.00
08/21/2019 07:45,2,0.455,ACTIVE,213.06,336.34,60.028,1566387904,"201051344001025","174011545737251",28.49,17.30,0,330.03,342.95,13.2,10.8,0.080,1418033.4,1418033.4,13123,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387907,776795.00
08/21/2019 07:45,2,0.514,ACTIVE,213.06,338.14,60.028,1566387904,"201051344001093","174011545737251",29.06,18.00,0,328.82,343.55,15.1,12.7,0.084,1399078.3,1399078.3,13168,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387907,776796.00
08/21/2019 07:45,2,0.443,ACTIVE,211.70,333.93,60.033,1566387904,"201051344000458","174011545737251",27.81,18.30,0,327.92,340.55,12.5,10.2,0.075,1412110.0,1412110.0,13122,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387908,776797.00
08/21/2019 07:45,2,0.482,ACTIVE,213.06,336.94,60.033,1566387904,"201051344000890","174011545737251",28.94,17.80,0,330.33,343.25,14.2,11.8,0.080,1414419.8,1414419.8,13135,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387909,776798.00
08/21/2019 07:45,2,0.451,ACTIVE,211.48,334.54,60.028,1566387904,"201051344000988","174011545737251",18.41,17.30,0,326.72,340.55,8.4,6.2,0.057,1066352.3,1066352.3,13121,0,0,0,L,1122011218,1,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387910,776799.00
08/21/2019 07:45,2,0.447,ACTIVE,213.51,337.54,60.033,1566387904,"201051344000582","174011545737251",28.09,17.30,0,330.63,342.95,12.8,10.4,0.071,1391166.2,1391166.2,13123,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387911,776800.00
08/21/2019 07:45,2,0.473,ACTIVE,211.48,334.54,60.038,1566387904,"201051344000868","174011545737251",28.73,17.30,0,327.62,340.85,13.8,11.4,0.075,1399381.9,1399381.9,13126,0,0,0,L,1122011218,1,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387912,776801.00
08/21/2019 07:45,2,0.451,ACTIVE,212.16,335.74,60.033,1566387904,"201051344000576","174011545737251",28.31,17.30,0,327.92,341.45,13.0,10.6,0.080,1414782.9,1414782.9,13157,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387913,776802.00
08/21/2019 07:45,2,0.453,ACTIVE,211.70,334.84,60.033,1566387904,"201051344001158","174011545737251",28.59,17.30,0,327.62,340.85,13.1,10.8,0.084,1392344.8,1392344.8,13120,0,0,0,L,1122011218,1,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387914,776803.00
08/21/2019 07:45,2,0.426,ACTIVE,213.06,337.84,60.033,1566387904,"201051344000917","174011545737251",28.55,18.30,0,328.52,342.95,12.4,10.0,0.075,1408631.5,1408631.5,13167,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387915,776804.00
08/21/2019 07:45,2,0.490,ACTIVE,213.29,336.64,60.033,1566387904,"201051344000417","174011545737251",18.71,17.50,0,329.43,341.15,9.3,7.1,0.044,1107776.3,1107776.3,13165,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387916,776805.00
08/21/2019 07:45,2,0.439,ACTIVE,213.29,338.14,60.028,1566387904,"201051344000685","174011545737251",28.15,17.50,0,329.73,343.25,12.6,10.2,0.080,1414296.7,1414296.7,13140,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387917,776806.00
08/21/2019 07:45,2,0.459,ACTIVE,213.29,337.84,60.038,1566387904,"201051344000651","174011545737251",28.59,17.00,0,330.63,343.25,13.3,10.9,0.075,1409321.9,1409321.9,13127,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387918,776807.00
08/21/2019 07:45,2,0.479,ACTIVE,211.48,334.24,60.033,1566387904,"201051344000594","174011545737251",27.97,18.00,0,326.42,340.25,13.6,11.2,0.080,1418572.4,1418572.4,13130,0,0,0,L,1122011218,1,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387919,776808.00
