ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 07:45,2,0.482,ACTIVE,211.70,334.54,60.028,1566387904,"201051344000469","174011545737251",28.71,17.00,0,326.72,341.45,14.0,11.6,0.084,1399156.9,1399156.9,13147,0,0,0,L,1122011218,1,120.20,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387920,776809.00
08/21/2019 07:45,2,0.461,ACTIVE,213.29,337.54,60.033,1566387904,"201051344000585","174011545737251",27.95,17.80,0,329.43,342.65,13.1,10.7,0.071,1425858.5,1425858.5,13119,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387921,776810.00
08/21/2019 07:45,2,0.432,ACTIVE,212.38,335.44,60.022,1566387904,"201051344000853","174011545737251",28.80,17.30,0,328.82,341.75,12.6,10.2,0.071,1421758.8,1421758.8,13136,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387921,776811.00
08/21/2019 07:45,2,0.424,ACTIVE,213.29,337.54,60.033,1566387904,"201051344001145","174011545737251",28.13,17.30,0,331.53,342.95,12.1,9.8,0.066,1423451.3,1423451.3,13161,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387922,776812.00
08/21/2019 07:45,2,0.490,ACTIVE,213.06,337.54,60.028,1566387904,"201051344000438","174011545737251",28.55,17.50,0,330.03,343.55,14.2,11.7,0.080,1416997.7,1416997.7,13132,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387923,776813.00
08/21/2019 07:45,2,0.469,ACTIVE,212.83,336.64,60.043,1566387904,"201051344001135","174011545737251",29.22,17.50,0,330.03,342.65,13.9,11.5,0.080,1405076.2,1405076.2,13111,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387924,776814.00
08/21/2019 07:45,2,0.436,ACTIVE,211.70,333.63,60.038,1566387904,"201051344000983","174011545737251",29.02,17.50,0,327.02,339.95,12.8,10.5,0.075,1420141.8,1420141.8,13125,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387925,776815.00
08/21/2019 07:45,2,0.494,ACTIVE,213.06,336.34,59.996,1566387904,"201051344001203","174011545737251",28.07,17.50,0,330.33,344.15,14.1,11.7,0.084,1413347.7,1413347.7,13144,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387927,776816.00
08/21/2019 07:45,2,0.467,ACTIVE,213.06,336.34,60.038,1566387904,"201051344001230","174011545737251",29.24,17.50,0,327.32,342.65,13.8,11.4,0.093,1407156.1,1407156.1,13181,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387928,776817.00
08/21/2019 07:45,2,0.400,ACTIVE,212.61,336.04,60.012,1566387904,"201051344000646","174011545737251",29.76,17.30,0,328.82,341.75,12.1,9.8,0.057,1401330.1,1401330.1,13143,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387928,776818.00
08/21/2019 07:45,2,0.475,ACTIVE,211.93,333.93,60.054,1566387904,"201051344000867","174011545737251",28.45,18.00,0,327.62,340.25,13.7,11.3,0.075,1397177.2,1397177.2,13153,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387929,776819.00
08/21/2019 07:45,2,0.471,ACTIVE,212.16,336.34,60.028,1566387904,"201051344000633","174011545737251",28.51,17.50,0,327.92,342.95,13.6,11.2,0.088,1393605.6,1393605.6,13160,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387930,776820.00
08/21/2019 07:45,2,0.508,ACTIVE,212.61,337.24,60.059,1566387904,"201051344000955","174011545737251",29.82,17.80,0,327.92,343.25,15.3,12.9,0.102,1422138.9,1422138.9,13143,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387931,776821.00
08/21/2019 07:45,2,0.447,ACTIVE,211.70,334.24,60.033,1566387904,"201051344000648","174011545737251",29.28,17.00,0,327.62,341.75,13.3,10.9,0.080,1406798.9,1406798.9,13127,0,0,0,L,1122011218,1,120.20,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387932,776822.00
08/21/2019 07:45,2,0.445,ACTIVE,211.93,334.54,60.017,1566387904,"201051344000645","174011545737251",28.69,17.80,0,327.62,341.15,13.0,10.6,0.080,1412823.4,1412823.4,13134,0,0,0,L,1122011218,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387933,776823.00
08/21/2019 07:45,2,0.445,ACTIVE,211.70,333.93,60.081,1566387904,"201051344000569","174011545737251",28.78,17.80,0,327.32,341.15,13.0,10.6,0.080,1430442.1,1430442.1,13122,0,0,0,L,1122011218,1,120.20,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387934,776824.00
08/21/2019 07:45,2,0.533,ACTIVE,211.70,337.54,60.033,1566387904,"179051228000119","174011545737251",26.60,19.50,0,328.22,344.76,14.4,11.9,0.075,215959.1,215959.1,13242,0,0,0,L,46974696,1,120.65,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566387935,776825.00
08/21/2019 08:00,2,0.777,ACTIVE,212.38,337.84,59.996,1566388805,"201051344000579","174011545737251",29.60,19.00,0,327.62,348.36,23.4,20.6,0.168,1432023.6,1432023.6,13134,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388806,776826.00
08/21/2019 08:00,2,0.754,ACTIVE,213.51,340.25,59.990,1566388805,"201051344001025","174011545737251",28.82,18.00,0,330.63,350.17,22.1,19.4,0.155,1418037.0,1418037.0,13124,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388807,776827.00
08/21/2019 08:00,2,0.834,ACTIVE,213.74,342.65,59.990,1566388805,"201051344001093","174011545737251",29.62,18.70,0,330.33,351.97,25.1,22.3,0.186,1399082.6,1399082.6,13169,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388808,776828.00
08/21/2019 08:00,2,0.697,ACTIVE,212.38,338.44,59.969,1566388805,"201051344000458","174011545737251",29.30,19.00,0,327.32,346.86,20.8,18.1,0.150,1412113.4,1412113.4,13123,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388809,776829.00
08/21/2019 08:00,2,0.805,ACTIVE,213.29,340.85,59.959,1566388805,"201051344000890","174011545737251",29.08,19.00,0,329.73,350.47,23.7,21.0,0.159,1414423.7,1414423.7,13136,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388809,776830.00
08/21/2019 08:00,2,0.771,ACTIVE,212.38,338.14,60.001,1566388805,"201051344000988","174011545737251",18.59,18.00,0,326.72,345.06,14.6,12.2,0.106,1066354.5,1066354.5,13122,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388810,776831.00
08/21/2019 08:00,2,0.732,ACTIVE,213.74,341.75,60.001,1566388805,"201051344000582","174011545737251",28.96,18.00,0,330.63,350.17,21.5,18.8,0.159,1391169.7,1391169.7,13124,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388811,776832.00
08/21/2019 08:00,2,0.791,ACTIVE,212.38,338.14,59.985,1566388805,"201051344000868","174011545737251",28.90,18.00,0,326.72,349.26,23.2,20.5,0.164,1399385.7,1399385.7,13127,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388812,776833.00
08/21/2019 08:00,2,0.727,ACTIVE,212.83,339.65,59.996,1566388805,"201051344000576","174011545737251",29.40,17.80,0,327.32,348.36,21.7,19.0,0.164,1414786.5,1414786.5,13158,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388813,776834.00
08/21/2019 08:00,2,0.760,ACTIVE,212.61,339.65,60.012,1566388805,"201051344001158","174011545737251",28.90,18.00,0,327.32,348.66,22.3,19.6,0.168,1392348.5,1392348.5,13121,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388814,776835.00
08/21/2019 08:00,2,0.715,ACTIVE,213.74,341.75,59.996,1566388805,"201051344000917","174011545737251",29.06,19.30,0,329.73,349.86,21.1,18.4,0.141,1408634.9,1408634.9,13168,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388815,776836.00
08/21/2019 08:00,2,0.812,ACTIVE,213.74,339.04,59.996,1566388805,"201051344000417","174011545737251",18.59,18.00,0,329.13,345.66,15.3,12.9,0.102,1107778.7,1107778.7,13166,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388816,776837.00
08/21/2019 08:00,2,0.717,ACTIVE,213.51,341.75,59.990,1566388805,"201051344000685","174011545737251",29.38,18.30,0,330.63,350.17,21.4,18.7,0.164,1414300.2,1414300.2,13141,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388817,776838.00
08/21/2019 08:00,2,0.748,ACTIVE,213.74,341.75,60.028,1566388805,"201051344000651","174011545737251",29.30,17.80,0,330.33,350.47,22.2,19.5,0.155,1409325.6,1409325.6,13128,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388818,776839.00
08/21/2019 08:00,2,0.762,ACTIVE,212.16,337.84,59.985,1566388805,"201051344000594","174011545737251",29.22,19.00,0,326.12,348.96,22.6,19.9,0.164,1418576.2,1418576.2,13131,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388819,776840.00
08/21/2019 08:00,2,0.775,ACTIVE,212.61,339.34,59.980,1566388805,"201051344000469","174011545737251",29.40,17.50,0,326.42,349.26,23.1,20.4,0.181,1399160.8,1399160.8,13148,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388820,776841.00
08/21/2019 08:00,2,0.729,ACTIVE,213.96,341.15,59.990,1566388805,"201051344000585","174011545737251",28.98,18.70,0,330.03,349.26,21.4,18.7,0.146,1425862.1,1425862.1,13120,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388821,776842.00
08/21/2019 08:00,2,0.715,ACTIVE,213.06,339.65,59.990,1566388805,"201051344000853","174011545737251",29.22,18.00,0,328.82,348.36,21.2,18.5,0.155,1421762.3,1421762.3,13137,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388822,776843.00
08/21/2019 08:00,2,0.695,ACTIVE,213.96,340.85,59.990,1566388805,"201051344001145","174011545737251",29.30,18.30,0,331.23,350.17,20.7,18.0,0.146,1423454.6,1423454.6,13162,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388822,776844.00
08/21/2019 08:00,2,0.789,ACTIVE,213.74,341.15,59.990,1566388805,"201051344000438","174011545737251",29.78,18.30,0,330.33,351.67,23.8,21.1,0.172,1417001.7,1417001.7,13133,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388824,776845.00
08/21/2019 08:00,2,0.779,ACTIVE,213.29,340.55,59.985,1566388805,"201051344001135","174011545737251",29.56,18.30,0,330.03,350.17,23.4,20.6,0.164,1405080.1,1405080.1,13112,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388825,776846.00
08/21/2019 08:00,2,0.721,ACTIVE,212.61,337.24,59.964,1566388805,"201051344000983","174011545737251",29.20,18.30,0,327.02,348.06,21.4,18.7,0.155,1420145.4,1420145.4,13126,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388825,776847.00
08/21/2019 08:00,2,0.795,ACTIVE,213.74,340.85,59.990,1566388805,"201051344001203","174011545737251",29.28,18.00,0,329.43,351.97,23.6,20.9,0.172,1413351.7,1413351.7,13145,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388826,776848.00
08/21/2019 08:00,2,0.781,ACTIVE,213.51,340.25,59.996,1566388805,"201051344001230","174011545737251",29.46,19.00,0,329.13,349.26,23.4,20.6,0.168,1407160.0,1407160.0,13182,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388827,776849.00
08/21/2019 08:00,2,0.732,ACTIVE,213.06,340.55,59.980,1566388805,"201051344000646","174011545737251",29.82,18.00,0,328.82,349.56,22.1,19.4,0.159,1401333.5,1401333.5,13144,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388828,776850.00
08/21/2019 08:00,2,0.781,ACTIVE,212.61,337.54,59.990,1566388805,"201051344000867","174011545737251",29.08,19.00,0,327.02,348.96,23.0,20.3,0.159,1397181.0,1397181.0,13154,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388829,776851.00
08/21/2019 08:00,2,0.764,ACTIVE,212.83,340.25,59.980,1566388805,"201051344000633","174011545737251",29.20,18.30,0,327.02,349.56,22.6,19.9,0.172,1393609.3,1393609.3,13161,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388830,776852.00
08/21/2019 08:00,2,0.836,ACTIVE,213.06,340.85,59.996,1566388805,"201051344000955","174011545737251",29.90,18.70,0,327.62,351.07,25.3,22.5,0.190,1422143.2,1422143.2,13144,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388831,776853.00
08/21/2019 08:00,2,0.742,ACTIVE,212.61,337.84,59.996,1566388805,"201051344000648","174011545737251",29.60,17.80,0,327.02,347.76,22.3,19.6,0.168,1406802.6,1406802.6,13128,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388832,776854.00
08/21/2019 08:00,2,0.738,ACTIVE,212.83,338.44,60.006,1566388805,"201051344000645","174011545737251",29.46,18.30,0,327.92,348.36,22.0,19.3,0.164,1412827.0,1412827.0,13135,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388833,776855.00
08/21/2019 08:00,2,0.734,ACTIVE,212.61,339.04,59.996,1566388805,"201051344000569","174011545737251",29.32,18.30,0,327.32,348.36,21.8,19.1,0.159,1430445.8,1430445.8,13123,0,0,0,L,1122011218,1,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388834,776856.00
08/21/2019 08:00,2,0.812,ACTIVE,212.61,342.05,59.996,1566388805,"179051228000119","174011545737251",29.42,20.00,0,327.32,350.77,24.2,21.5,0.164,215963.2,215963.2,13243,0,0,0,L,46974696,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566388835,776857.00
08/21/2019 08:15,2,1.170,ACTIVE,212.83,343.85,60.038,1566389704,"201051344000579","174011545737251",29.74,20.00,0,327.92,357.68,35.3,32.2,0.274,1432030.1,1432030.1,13135,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389705,776858.00
08/21/2019 08:15,2,1.141,ACTIVE,213.51,343.25,60.028,1566389704,"201051344001025","174011545737251",29.60,19.50,0,330.33,357.68,34.2,31.1,0.265,1418043.3,1418043.3,13125,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389706,776859.00
08/21/2019 08:15,2,1.242,ACTIVE,213.51,345.66,60.017,1566389704,"201051344001093","174011545737251",29.90,19.80,0,330.03,360.08,37.7,34.4,0.292,1399089.6,1399089.6,13170,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389707,776860.00
08/21/2019 08:15,2,1.088,ACTIVE,213.06,342.95,60.028,1566389704,"201051344000458","174011545737251",29.46,20.00,0,327.62,355.88,32.5,29.4,0.265,1412119.3,1412119.3,13124,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389708,776861.00
08/21/2019 08:15,2,1.209,ACTIVE,213.29,343.55,60.038,1566389704,"201051344000890","174011545737251",29.44,20.30,0,330.03,358.28,36.1,32.9,0.278,1414430.4,1414430.4,13137,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389709,776862.00
08/21/2019 08:15,2,1.178,ACTIVE,212.83,341.45,60.028,1566389704,"201051344000988","174011545737251",19.12,19.00,0,327.32,351.97,22.9,20.1,0.190,1066358.5,1066358.5,13123,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389710,776863.00
08/21/2019 08:15,2,1.111,ACTIVE,213.74,344.76,60.028,1566389704,"201051344000582","174011545737251",29.68,19.30,0,330.63,358.28,33.4,30.3,0.270,1391175.8,1391175.8,13125,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389711,776864.00
08/21/2019 08:15,2,1.174,ACTIVE,212.83,342.95,60.022,1566389704,"201051344000868","174011545737251",29.84,19.00,0,327.62,357.68,35.5,32.3,0.278,1399392.3,1399392.3,13128,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389712,776865.00
08/21/2019 08:15,2,1.125,ACTIVE,213.51,344.45,60.017,1566389704,"201051344000576","174011545737251",29.68,18.70,0,329.73,358.28,33.9,30.7,0.270,1414792.7,1414792.7,13159,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389713,776866.00
08/21/2019 08:15,2,1.164,ACTIVE,213.06,344.15,60.022,1566389704,"201051344001158","174011545737251",29.40,19.30,0,328.22,357.98,34.6,31.5,0.274,1392354.8,1392354.8,13122,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389714,776867.00
08/21/2019 08:15,2,1.105,ACTIVE,213.51,344.45,60.028,1566389704,"201051344000917","174011545737251",29.56,20.30,0,329.43,357.08,33.1,30.1,0.247,1408640.9,1408640.9,13169,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389715,776868.00
08/21/2019 08:15,2,1.215,ACTIVE,213.29,341.15,60.038,1566389704,"201051344000417","174011545737251",19.04,19.50,0,330.63,350.47,23.4,20.7,0.181,1107782.9,1107782.9,13167,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389715,776869.00
08/21/2019 08:15,2,1.127,ACTIVE,213.51,344.76,60.022,1566389704,"201051344000685","174011545737251",29.32,19.50,0,331.23,357.98,33.5,30.4,0.278,1414306.3,1414306.3,13142,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389716,776870.00
08/21/2019 08:15,2,1.164,ACTIVE,213.74,344.15,60.017,1566389704,"201051344000651","174011545737251",29.26,19.30,0,331.23,358.28,34.5,31.4,0.270,1409331.9,1409331.9,13129,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389717,776871.00
08/21/2019 08:15,2,1.145,ACTIVE,212.61,343.55,60.043,1566389704,"201051344000594","174011545737251",29.96,20.00,0,327.32,357.68,34.8,31.7,0.274,1418582.6,1418582.6,13132,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389718,776872.00
08/21/2019 08:15,2,1.182,ACTIVE,213.06,344.15,60.001,1566389704,"201051344000469","174011545737251",29.54,18.30,0,327.02,358.28,35.4,32.2,0.287,1399167.3,1399167.3,13149,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389719,776873.00
08/21/2019 08:15,2,1.107,ACTIVE,213.96,344.15,60.065,1566389704,"201051344000585","174011545737251",29.56,20.00,0,330.63,357.38,33.2,30.1,0.247,1425868.2,1425868.2,13121,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389720,776874.00
08/21/2019 08:15,2,1.104,ACTIVE,213.74,344.45,60.017,1566389704,"201051344000853","174011545737251",29.76,19.00,0,330.63,358.28,33.3,30.2,0.261,1421768.3,1421768.3,13138,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389721,776875.00
08/21/2019 08:15,2,1.092,ACTIVE,213.74,344.15,60.022,1566389704,"201051344001145","174011545737251",29.42,19.50,0,332.13,357.38,32.6,29.5,0.256,1423460.5,1423460.5,13163,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389722,776876.00
08/21/2019 08:15,2,1.191,ACTIVE,213.51,344.76,60.028,1566389704,"201051344000438","174011545737251",30.02,19.80,0,330.63,359.48,36.3,33.1,0.283,1417008.4,1417008.4,13134,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389723,776877.00
08/21/2019 08:15,2,1.180,ACTIVE,213.29,344.45,60.022,1566389704,"201051344001135","174011545737251",29.76,19.50,0,329.73,358.28,35.6,32.4,0.270,1405086.7,1405086.7,13113,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389724,776878.00
08/21/2019 08:15,2,1.111,ACTIVE,213.06,342.65,60.028,1566389704,"201051344000983","174011545737251",29.52,19.30,0,327.62,356.48,33.3,30.2,0.265,1420151.4,1420151.4,13127,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389725,776879.00
08/21/2019 08:15,2,1.191,ACTIVE,213.51,344.45,60.017,1566389704,"201051344001203","174011545737251",29.82,19.50,0,330.63,360.69,36.0,32.8,0.292,1413358.3,1413358.3,13146,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389726,776880.00
08/21/2019 08:15,2,1.182,ACTIVE,213.29,343.25,60.022,1566389704,"201051344001230","174011545737251",29.98,20.70,0,328.52,357.68,35.9,32.7,0.287,1407166.6,1407166.6,13183,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389727,776881.00
08/21/2019 08:15,2,1.145,ACTIVE,213.06,344.45,60.017,1566389704,"201051344000646","174011545737251",29.44,19.30,0,329.13,358.28,34.2,31.1,0.274,1401339.8,1401339.8,13145,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389728,776882.00
08/21/2019 08:15,2,1.195,ACTIVE,213.06,342.65,60.006,1566389704,"201051344000867","174011545737251",29.30,20.00,0,327.92,357.08,35.5,32.4,0.270,1397187.5,1397187.5,13155,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389729,776883.00
08/21/2019 08:15,2,1.158,ACTIVE,213.51,345.06,60.022,1566389704,"201051344000633","174011545737251",29.58,19.50,0,328.52,359.18,34.7,31.6,0.278,1393615.7,1393615.7,13162,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389730,776884.00
08/21/2019 08:15,2,1.264,ACTIVE,213.06,344.76,60.022,1566389704,"201051344000955","174011545737251",29.82,19.80,0,328.52,359.18,38.2,34.9,0.309,1422150.4,1422150.4,13145,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389731,776885.00
08/21/2019 08:15,2,1.141,ACTIVE,213.29,343.25,60.017,1566389704,"201051344000648","174011545737251",29.58,18.70,0,328.82,357.68,34.2,31.1,0.270,1406808.9,1406808.9,13129,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389732,776886.00
08/21/2019 08:15,2,1.152,ACTIVE,213.51,344.15,60.028,1566389704,"201051344000645","174011545737251",29.28,19.30,0,329.43,358.58,34.2,31.1,0.270,1412833.2,1412833.2,13136,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389733,776887.00
08/21/2019 08:15,2,1.129,ACTIVE,213.06,343.25,60.017,1566389704,"201051344000569","174011545737251",29.70,19.30,0,328.82,357.68,34.0,30.9,0.270,1430452.0,1430452.0,13124,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389734,776888.00
08/21/2019 08:15,2,1.209,ACTIVE,213.29,347.46,60.012,1566389704,"179051228000119","174011545737251",29.94,21.30,0,329.73,360.99,36.7,33.5,0.287,215970.0,215970.0,13244,0,0,0,L,46974696,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566389735,776889.00
08/21/2019 08:30,2,1.680,ACTIVE,213.29,348.66,59.975,1566390605,"201051344000579","174011545737251",29.48,21.50,0,330.63,368.80,50.2,46.5,0.411,1432039.9,1432039.9,13136,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390606,776890.00
08/21/2019 08:30,2,1.635,ACTIVE,213.96,348.66,59.969,1566390605,"201051344001025","174011545737251",29.72,21.30,0,330.93,368.80,49.2,45.6,0.384,1418052.8,1418052.8,13126,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390607,776891.00
08/21/2019 08:30,2,1.742,ACTIVE,213.96,351.37,59.964,1566390605,"201051344001093","174011545737251",29.84,21.30,0,330.63,371.81,52.7,49.0,0.420,1399100.0,1399100.0,13171,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390608,776892.00
08/21/2019 08:30,2,1.547,ACTIVE,213.06,347.16,59.975,1566390605,"201051344000458","174011545737251",29.92,21.30,0,330.93,366.70,46.9,43.3,0.389,1412128.3,1412128.3,13125,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390609,776893.00
08/21/2019 08:30,2,1.693,ACTIVE,213.51,348.66,59.975,1566390605,"201051344000890","174011545737251",29.80,22.00,0,330.03,369.70,51.1,47.4,0.411,1414440.4,1414440.4,13138,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390610,776894.00
08/21/2019 08:30,2,1.682,ACTIVE,213.29,345.66,59.969,1566390605,"201051344000988","174011545737251",19.30,19.50,0,330.33,360.08,32.9,29.8,0.274,1066364.7,1066364.7,13124,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390611,776895.00
08/21/2019 08:30,2,1.586,ACTIVE,214.19,349.26,59.980,1566390605,"201051344000582","174011545737251",29.66,20.00,0,330.93,369.10,47.6,44.1,0.384,1391185.0,1391185.0,13126,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390611,776896.00
08/21/2019 08:30,2,1.664,ACTIVE,212.83,347.76,59.985,1566390605,"201051344000868","174011545737251",29.54,19.80,0,329.43,368.20,49.8,46.1,0.402,1399402.0,1399402.0,13129,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390613,776897.00
08/21/2019 08:30,2,1.580,ACTIVE,213.74,349.26,59.980,1566390605,"201051344000576","174011545737251",29.94,19.80,0,330.93,368.50,48.0,44.4,0.393,1414802.0,1414802.0,13160,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390614,776898.00
08/21/2019 08:30,2,1.646,ACTIVE,213.29,348.06,59.985,1566390605,"201051344001158","174011545737251",29.56,20.30,0,329.73,368.80,49.2,45.6,0.402,1392364.4,1392364.4,13123,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390615,776899.00
08/21/2019 08:30,2,1.604,ACTIVE,213.96,349.56,59.953,1566390605,"201051344000917","174011545737251",29.52,21.50,0,330.93,368.50,48.0,44.4,0.389,1408650.1,1408650.1,13170,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390616,776900.00
08/21/2019 08:30,2,1.684,ACTIVE,213.96,345.06,59.985,1566390605,"201051344000417","174011545737251",19.12,21.30,0,329.43,357.68,32.6,29.6,0.256,1107789.1,1107789.1,13168,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390616,776901.00
08/21/2019 08:30,2,1.625,ACTIVE,213.96,349.86,59.980,1566390605,"201051344000685","174011545737251",29.40,20.70,0,330.03,369.10,48.5,44.8,0.415,1414315.6,1414315.6,13143,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390617,776902.00
08/21/2019 08:30,2,1.641,ACTIVE,213.96,350.17,59.990,1566390605,"201051344000651","174011545737251",29.84,20.70,0,331.23,369.40,49.6,46.0,0.398,1409341.5,1409341.5,13130,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390618,776903.00
08/21/2019 08:30,2,1.633,ACTIVE,212.61,348.36,59.985,1566390605,"201051344000594","174011545737251",29.86,21.50,0,327.02,367.90,49.4,45.7,0.402,1418592.2,1418592.2,13133,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390619,776904.00
08/21/2019 08:30,2,1.676,ACTIVE,213.29,348.96,59.975,1566390605,"201051344000469","174011545737251",29.70,19.50,0,329.13,369.40,50.4,46.7,0.420,1399177.1,1399177.1,13150,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390620,776905.00
08/21/2019 08:30,2,1.600,ACTIVE,214.19,349.26,59.985,1566390605,"201051344000585","174011545737251",29.64,21.50,0,331.53,368.50,48.0,44.4,0.393,1425877.4,1425877.4,13122,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390621,776906.00
08/21/2019 08:30,2,1.586,ACTIVE,213.96,349.56,59.980,1566390605,"201051344000853","174011545737251",29.82,20.00,0,331.83,369.10,48.0,44.4,0.389,1421777.5,1421777.5,13139,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390622,776907.00
08/21/2019 08:30,2,1.572,ACTIVE,213.74,349.26,59.980,1566390605,"201051344001145","174011545737251",29.50,20.70,0,332.73,367.90,47.0,43.4,0.376,1423469.5,1423469.5,13164,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390623,776908.00
08/21/2019 08:30,2,1.682,ACTIVE,213.74,349.56,59.975,1566390605,"201051344000438","174011545737251",30.06,21.30,0,331.53,370.90,51.2,47.5,0.415,1417018.5,1417018.5,13135,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390624,776909.00
08/21/2019 08:30,2,1.676,ACTIVE,213.74,348.96,59.985,1566390605,"201051344001135","174011545737251",29.34,20.70,0,330.33,369.70,49.8,46.2,0.393,1405096.4,1405096.4,13114,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390625,776910.00
08/21/2019 08:30,2,1.584,ACTIVE,213.29,347.76,59.985,1566390605,"201051344000983","174011545737251",29.90,20.30,0,329.73,367.60,48.0,44.4,0.402,1420160.6,1420160.6,13128,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390626,776911.00
08/21/2019 08:30,2,1.711,ACTIVE,213.96,349.56,59.980,1566390605,"201051344001203","174011545737251",29.74,21.00,0,331.53,371.81,51.5,47.8,0.424,1413368.3,1413368.3,13147,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390627,776912.00
08/21/2019 08:30,2,1.682,ACTIVE,213.51,348.66,59.985,1566390605,"201051344001230","174011545737251",29.84,22.50,0,328.22,368.80,50.8,47.1,0.411,1407176.5,1407176.5,13184,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390628,776913.00
08/21/2019 08:30,2,1.613,ACTIVE,213.29,349.86,59.985,1566390605,"201051344000646","174011545737251",29.64,20.70,0,329.73,368.50,48.5,44.8,0.398,1401349.3,1401349.3,13146,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390629,776914.00
08/21/2019 08:30,2,1.654,ACTIVE,213.29,346.86,59.985,1566390605,"201051344000867","174011545737251",29.84,21.50,0,328.52,367.30,50.0,46.4,0.393,1397197.3,1397197.3,13156,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390630,776915.00
08/21/2019 08:30,2,1.654,ACTIVE,213.51,349.56,59.975,1566390605,"201051344000633","174011545737251",29.62,21.30,0,330.93,369.40,49.7,46.0,0.407,1393625.3,1393625.3,13163,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390631,776916.00
08/21/2019 08:30,2,1.779,ACTIVE,213.51,350.47,59.985,1566390605,"201051344000955","174011545737251",29.60,21.00,0,329.43,371.21,53.4,49.6,0.446,1422160.9,1422160.9,13146,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390632,776917.00
08/21/2019 08:30,2,1.615,ACTIVE,213.29,347.76,59.985,1566390605,"201051344000648","174011545737251",29.64,19.80,0,331.23,368.50,48.5,44.9,0.402,1406818.3,1406818.3,13130,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390632,776918.00
08/21/2019 08:30,2,1.672,ACTIVE,213.74,348.66,59.985,1566390605,"201051344000645","174011545737251",29.02,20.00,0,331.23,368.80,49.2,45.5,0.407,1412842.7,1412842.7,13137,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390633,776919.00
08/21/2019 08:30,2,1.568,ACTIVE,213.51,348.06,59.980,1566390605,"201051344000569","174011545737251",30.12,20.00,0,330.03,367.60,47.9,44.3,0.398,1430461.3,1430461.3,13125,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390634,776920.00
08/21/2019 08:30,2,1.705,ACTIVE,213.51,352.57,59.975,1566390605,"179051228000119","174011545737251",29.76,22.00,0,331.53,371.81,51.4,47.7,0.424,215980.1,215980.1,13245,0,0,0,L,46974696,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566390635,776921.00
08/21/2019 08:45,2,2.207,ACTIVE,213.29,353.47,60.033,1566391504,"201051344000579","174011545737251",29.28,22.80,0,331.53,379.02,65.5,61.3,0.544,1432053.4,1432053.4,13137,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391505,776922.00
08/21/2019 08:45,2,2.150,ACTIVE,213.29,352.57,60.028,1566391504,"201051344001025","174011545737251",29.82,23.30,0,331.83,378.72,64.9,60.7,0.517,1418066.1,1418066.1,13127,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391506,776923.00
08/21/2019 08:45,2,2.266,ACTIVE,213.51,354.67,60.049,1566391504,"201051344001093","174011545737251",29.70,22.50,0,331.53,382.03,68.2,63.9,0.548,1399114.1,1399114.1,13172,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391507,776924.00
08/21/2019 08:45,2,2.100,ACTIVE,213.29,352.27,60.022,1566391504,"201051344000458","174011545737251",29.40,22.50,0,331.53,377.22,62.6,58.5,0.526,1412141.0,1412141.0,13126,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391508,776925.00
08/21/2019 08:45,2,2.230,ACTIVE,212.83,353.17,60.022,1566391504,"201051344000890","174011545737251",29.46,24.00,0,331.23,379.92,66.5,62.3,0.548,1414454.1,1414454.1,13139,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391509,776926.00
08/21/2019 08:45,2,2.211,ACTIVE,213.29,349.86,60.022,1566391504,"201051344000988","174011545737251",19.30,21.00,0,331.53,367.30,43.2,39.8,0.354,1066373.4,1066373.4,13125,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391510,776927.00
08/21/2019 08:45,2,2.121,ACTIVE,213.51,354.37,60.038,1566391504,"201051344000582","174011545737251",29.28,21.50,0,330.93,379.32,62.9,58.8,0.521,1391197.9,1391197.9,13127,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391511,776928.00
08/21/2019 08:45,2,2.205,ACTIVE,212.61,353.17,60.038,1566391504,"201051344000868","174011545737251",29.26,21.00,0,329.43,378.72,65.3,61.1,0.530,1399415.4,1399415.4,13130,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391512,776929.00
08/21/2019 08:45,2,2.107,ACTIVE,213.51,354.67,60.038,1566391504,"201051344000576","174011545737251",29.78,21.00,0,330.93,379.62,63.6,59.5,0.535,1414814.9,1414814.9,13161,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391513,776930.00
08/21/2019 08:45,2,2.199,ACTIVE,213.51,352.57,60.028,1566391504,"201051344001158","174011545737251",29.04,22.00,0,331.53,379.02,64.7,60.5,0.535,1392377.7,1392377.7,13124,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391514,776931.00
08/21/2019 08:45,2,2.115,ACTIVE,213.29,353.47,59.990,1566391504,"201051344000917","174011545737251",29.62,23.00,0,331.83,378.42,63.5,59.3,0.526,1408663.0,1408663.0,13171,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391515,776932.00
08/21/2019 08:45,2,2.193,ACTIVE,213.29,347.76,60.033,1566391504,"201051344000417","174011545737251",19.20,23.00,0,331.23,364.29,42.6,39.2,0.349,1107797.7,1107797.7,13169,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391516,776933.00
08/21/2019 08:45,2,2.141,ACTIVE,213.06,353.47,60.033,1566391504,"201051344000685","174011545737251",29.44,22.00,0,330.63,378.72,63.9,59.7,0.557,1414328.7,1414328.7,13144,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391517,776934.00
08/21/2019 08:45,2,2.160,ACTIVE,213.51,353.47,60.022,1566391504,"201051344000651","174011545737251",29.80,22.30,0,331.83,382.93,65.3,61.1,0.517,1409354.9,1409354.9,13131,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391517,776935.00
08/21/2019 08:45,2,2.150,ACTIVE,212.61,351.97,60.033,1566391504,"201051344000594","174011545737251",29.78,23.80,0,327.62,376.92,64.9,60.7,0.530,1418605.5,1418605.5,13134,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391518,776936.00
08/21/2019 08:45,2,2.211,ACTIVE,213.51,353.47,60.033,1566391504,"201051344000469","174011545737251",29.54,21.30,0,330.03,379.92,66.1,61.9,0.548,1399190.7,1399190.7,13151,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391519,776937.00
08/21/2019 08:45,2,2.131,ACTIVE,213.51,352.87,60.001,1566391504,"201051344000585","174011545737251",29.42,23.00,0,332.73,378.42,63.5,59.4,0.530,1425890.3,1425890.3,13123,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391520,776938.00
08/21/2019 08:45,2,2.123,ACTIVE,213.96,354.37,60.022,1566391504,"201051344000853","174011545737251",29.58,21.50,0,333.03,378.72,63.6,59.5,0.517,1421790.5,1421790.5,13140,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391521,776939.00
08/21/2019 08:45,2,2.092,ACTIVE,213.29,352.87,60.006,1566391504,"201051344001145","174011545737251",29.46,22.00,0,333.33,378.42,62.5,58.4,0.517,1423482.2,1423482.2,13165,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391522,776940.00
08/21/2019 08:45,2,2.195,ACTIVE,213.51,353.47,60.043,1566391504,"201051344000438","174011545737251",29.98,23.00,0,332.73,379.92,66.6,62.4,0.544,1417032.2,1417032.2,13136,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391523,776941.00
08/21/2019 08:45,2,2.182,ACTIVE,213.29,354.07,60.054,1566391504,"201051344001135","174011545737251",29.56,22.00,0,331.23,378.72,65.4,61.2,0.526,1405109.8,1405109.8,13115,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391524,776942.00
08/21/2019 08:45,2,2.117,ACTIVE,213.51,353.17,60.038,1566391504,"201051344000983","174011545737251",29.78,21.50,0,330.63,377.82,63.9,59.7,0.526,1420173.6,1420173.6,13129,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391525,776943.00
08/21/2019 08:45,2,2.244,ACTIVE,213.51,354.37,60.028,1566391504,"201051344001203","174011545737251",29.58,22.80,0,332.73,381.73,67.3,63.0,0.566,1413382.2,1413382.2,13148,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391526,776944.00
08/21/2019 08:45,2,2.227,ACTIVE,213.06,352.27,60.065,1566391504,"201051344001230","174011545737251",29.40,24.50,0,330.63,378.42,66.3,62.1,0.561,1407190.2,1407190.2,13185,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391527,776945.00
08/21/2019 08:45,2,2.133,ACTIVE,212.83,353.17,60.028,1566391504,"201051344000646","174011545737251",29.54,22.30,0,330.33,378.12,63.8,59.7,0.544,1401362.3,1401362.3,13147,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391528,776946.00
08/21/2019 08:45,2,2.180,ACTIVE,213.29,351.37,60.033,1566391504,"201051344000867","174011545737251",29.68,23.50,0,330.93,376.92,65.5,61.3,0.517,1397210.7,1397210.7,13157,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391529,776947.00
08/21/2019 08:45,2,2.164,ACTIVE,213.51,353.47,60.038,1566391504,"201051344000633","174011545737251",29.64,23.30,0,330.93,378.72,65.0,60.8,0.521,1393638.7,1393638.7,13164,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391530,776948.00
08/21/2019 08:45,2,2.279,ACTIVE,212.83,353.47,60.022,1566391504,"201051344000955","174011545737251",29.82,22.80,0,331.23,380.52,68.9,64.5,0.575,1422175.1,1422175.1,13147,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391530,776949.00
08/21/2019 08:45,2,2.127,ACTIVE,213.51,352.27,60.028,1566391504,"201051344000648","174011545737251",29.58,21.00,0,330.93,379.02,63.8,59.7,0.535,1406831.4,1406831.4,13131,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391531,776950.00
