ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 08:45,2,2.182,ACTIVE,213.74,353.47,60.033,1566391504,"201051344000645","174011545737251",29.32,21.30,0,331.53,379.62,64.8,60.7,0.535,1412856.0,1412856.0,13138,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391532,776951.00
08/21/2019 08:45,2,2.102,ACTIVE,213.29,353.17,60.033,1566391504,"201051344000569","174011545737251",29.86,21.00,0,331.53,378.42,63.6,59.4,0.530,1430474.2,1430474.2,13126,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391533,776952.00
08/21/2019 08:45,2,2.227,ACTIVE,213.51,357.98,60.017,1566391504,"179051228000119","174011545737251",29.86,23.00,0,332.13,382.63,67.3,63.1,0.575,215994.0,215994.0,13246,0,0,0,L,46974696,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566391534,776953.00
08/21/2019 09:00,2,2.703,ALERT,215.32,346.26,60.043,1566392404,"201051344000579","174011545737251",29.32,25.80,0,299.07,389.24,80.3,75.6,0.367,1432070.4,1432070.4,13138,0,0,0,L,1122011218,1,122.68,122.91,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392406,776954.00
08/21/2019 09:00,2,2.699,ACTIVE,215.32,357.08,60.022,1566392404,"201051344001025","174011545737251",29.18,26.00,0,323.41,400.96,79.8,75.1,0.636,1418083.1,1418083.1,13128,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392407,776955.00
08/21/2019 09:00,2,2.777,ACTIVE,215.54,347.76,60.022,1566392404,"201051344001093","174011545737251",29.52,25.00,0,317.70,401.26,83.0,78.2,0.371,1399131.8,1399131.8,13173,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392408,776956.00
08/21/2019 09:00,2,2.615,ALERT,215.32,357.38,60.028,1566392404,"201051344000458","174011545737251",29.16,24.50,0,298.47,387.74,77.3,72.7,0.636,1412157.3,1412157.3,13127,0,0,0,L,1122011218,1,122.91,123.36,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392409,776957.00
08/21/2019 09:00,2,2.746,ACTIVE,214.87,345.96,60.028,1566392404,"201051344000890","174011545737251",29.12,27.30,0,330.63,388.64,81.0,76.3,0.362,1414471.4,1414471.4,13140,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392410,776958.00
08/21/2019 09:00,2,2.760,ACTIVE,215.09,353.77,60.049,1566392404,"201051344000988","174011545737251",18.96,22.00,0,321.91,376.31,53.1,49.3,0.442,1066384.5,1066384.5,13126,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392411,776959.00
08/21/2019 09:00,2,2.609,ALERT,215.54,358.28,60.033,1566392404,"201051344000582","174011545737251",29.34,22.80,0,293.36,389.24,77.6,73.0,0.641,1391214.3,1391214.3,13128,0,0,0,L,1122011218,1,123.14,122.91,0002,21,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392413,776960.00
08/21/2019 09:00,2,2.693,ACTIVE,214.87,347.76,60.043,1566392404,"201051344000868","174011545737251",29.48,22.30,0,330.33,389.84,80.4,75.7,0.367,1399432.5,1399432.5,13131,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392414,776961.00
08/21/2019 09:00,2,2.621,ACTIVE,215.54,360.08,60.038,1566392404,"201051344000576","174011545737251",29.56,22.30,0,321.91,391.64,78.4,73.8,0.654,1414831.6,1414831.6,13162,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392415,776962.00
08/21/2019 09:00,2,2.715,ACTIVE,215.32,359.18,60.033,1566392404,"201051344001158","174011545737251",28.92,24.00,0,318.91,398.26,79.6,74.9,0.663,1392394.6,1392394.6,13125,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392416,776963.00
08/21/2019 09:00,2,2.650,ALERT,215.32,357.68,60.033,1566392404,"201051344000917","174011545737251",29.10,24.80,0,299.07,387.44,78.1,73.5,0.650,1408679.6,1408679.6,13172,0,0,0,L,1122011218,1,122.91,123.14,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392418,776964.00
08/21/2019 09:00,2,2.703,ACTIVE,215.09,350.17,60.038,1566392404,"201051344000417","174011545737251",18.98,25.80,0,316.80,374.21,52.0,48.3,0.424,1107808.6,1107808.6,13170,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392419,776965.00
08/21/2019 09:00,2,2.635,ACTIVE,215.09,357.38,60.049,1566392404,"201051344000685","174011545737251",29.40,23.50,0,331.23,388.04,78.5,73.8,0.681,1414345.4,1414345.4,13145,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392420,776966.00
08/21/2019 09:00,2,2.711,ACTIVE,215.54,347.16,60.033,1566392404,"201051344000651","174011545737251",29.16,24.30,0,312.29,396.45,80.1,75.4,0.367,1409372.0,1409372.0,13132,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392421,776967.00
08/21/2019 09:00,2,2.664,ACTIVE,214.64,356.48,60.033,1566392404,"201051344000594","174011545737251",29.52,26.30,0,325.52,389.54,79.7,75.0,0.650,1418622.5,1418622.5,13135,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392421,776968.00
08/21/2019 09:00,2,2.703,ALERT,215.54,347.46,60.049,1566392404,"201051344000469","174011545737251",29.64,23.00,0,296.66,389.84,81.2,76.5,0.380,1399207.9,1399207.9,13152,0,0,0,L,1122011218,1,122.23,123.81,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392423,776969.00
08/21/2019 09:00,2,2.629,ACTIVE,215.77,357.38,60.054,1566392404,"201051344000585","174011545737251",29.58,24.80,0,330.93,388.04,78.7,74.0,0.658,1425907.1,1425907.1,13124,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392424,776970.00
08/21/2019 09:00,2,2.619,ACTIVE,216.22,359.78,60.059,1566392404,"201051344000853","174011545737251",29.68,23.50,0,332.43,389.54,78.8,74.1,0.636,1421807.2,1421807.2,13141,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392425,776971.00
08/21/2019 09:00,2,2.607,ACTIVE,215.32,356.48,59.996,1566392404,"201051344001145","174011545737251",29.24,23.80,0,331.53,387.74,77.2,72.6,0.645,1423498.6,1423498.6,13166,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392426,776972.00
08/21/2019 09:00,2,2.740,ACTIVE,214.87,345.66,60.022,1566392404,"201051344000438","174011545737251",29.34,26.30,0,332.13,388.64,81.5,76.7,0.367,1417049.6,1417049.6,13137,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392427,776973.00
08/21/2019 09:00,2,2.703,ACTIVE,215.09,345.66,60.006,1566392404,"201051344001135","174011545737251",29.26,23.30,0,332.13,388.64,80.2,75.5,0.371,1405126.9,1405126.9,13116,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392428,776974.00
08/21/2019 09:00,2,2.627,ACTIVE,215.54,358.28,60.001,1566392404,"201051344000983","174011545737251",29.60,23.30,0,331.83,388.94,78.8,74.1,0.663,1420190.3,1420190.3,13130,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392429,776975.00
08/21/2019 09:00,2,2.756,ACTIVE,215.77,346.86,60.028,1566392404,"201051344001203","174011545737251",29.54,25.30,0,331.53,390.14,82.4,77.6,0.380,1413399.8,1413399.8,13149,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392430,776976.00
08/21/2019 09:00,2,2.736,ACTIVE,214.87,345.06,60.022,1566392404,"201051344001230","174011545737251",29.26,27.00,0,325.82,388.04,81.1,76.4,0.376,1407207.5,1407207.5,13186,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392431,776977.00
08/21/2019 09:00,2,2.656,ACTIVE,214.64,357.68,60.022,1566392404,"201051344000646","174011545737251",29.22,24.50,0,318.61,394.95,78.7,74.0,0.667,1401379.0,1401379.0,13148,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392432,776978.00
08/21/2019 09:00,2,2.695,ACTIVE,215.32,345.96,60.033,1566392404,"201051344000867","174011545737251",29.50,25.80,0,330.03,386.83,80.5,75.7,0.354,1397227.9,1397227.9,13158,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392433,776979.00
08/21/2019 09:00,2,2.695,ACTIVE,215.32,359.18,60.070,1566392404,"201051344000633","174011545737251",29.20,25.50,0,330.33,389.54,79.7,75.0,0.663,1393655.7,1393655.7,13165,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392434,776980.00
08/21/2019 09:00,2,2.828,ACTIVE,214.87,346.26,60.033,1566392404,"201051344000955","174011545737251",29.22,25.50,0,330.03,388.34,83.7,78.8,0.393,1422193.1,1422193.1,13148,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392434,776981.00
08/21/2019 09:00,2,2.639,ACTIVE,215.32,358.28,60.038,1566392404,"201051344000648","174011545737251",29.32,22.50,0,328.82,389.54,78.4,73.7,0.667,1406848.0,1406848.0,13132,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392435,776982.00
08/21/2019 09:00,2,2.695,ACTIVE,215.54,358.58,60.038,1566392404,"201051344000645","174011545737251",29.22,22.80,0,319.81,400.36,79.7,75.0,0.650,1412873.0,1412873.0,13139,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392436,776983.00
08/21/2019 09:00,2,2.629,ACTIVE,215.32,358.88,60.028,1566392404,"201051344000569","174011545737251",29.52,22.30,0,331.83,389.24,78.6,73.9,0.658,1430491.0,1430491.0,13127,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392437,776984.00
08/21/2019 09:00,2,2.756,ALERT,215.54,350.77,60.033,1566392404,"179051228000119","174011545737251",29.58,25.30,0,295.46,403.97,82.6,77.8,0.389,216011.5,216011.5,13247,0,0,0,L,46974696,1,122.68,123.81,0000,21,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566392439,776985.00
08/21/2019 09:15,2,3.211,ACTIVE,215.09,347.76,60.006,1566393304,"201051344000579","174011545737251",29.18,30.00,0,333.63,370.90,94.8,89.6,0.433,1432091.1,1432091.1,13140,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393305,776986.00
08/21/2019 09:15,2,3.215,ACTIVE,214.41,345.66,59.990,1566393304,"201051344001025","174011545737251",29.18,30.80,0,324.32,390.44,95.1,89.8,0.420,1418103.7,1418103.7,13129,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393306,776987.00
08/21/2019 09:15,2,3.287,ACTIVE,214.41,348.06,60.017,1566393304,"201051344001093","174011545737251",29.38,28.00,0,307.18,400.96,97.8,92.5,0.455,1399153.2,1399153.2,13174,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393308,776988.00
08/21/2019 09:15,2,3.137,ACTIVE,215.32,347.16,60.001,1566393304,"201051344000458","174011545737251",29.02,28.80,0,312.89,388.64,92.2,87.1,0.424,1412177.3,1412177.3,13129,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393309,776989.00
08/21/2019 09:15,2,3.232,ACTIVE,213.96,345.36,60.001,1566393304,"201051344000890","174011545737251",29.20,31.00,0,329.43,367.90,95.6,90.3,0.438,1414492.2,1414492.2,13141,0,0,0,L,1122011218,1,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393310,776990.00
08/21/2019 09:15,2,3.289,ACTIVE,215.32,355.58,59.990,1566393304,"201051344000988","174011545737251",18.83,23.50,0,333.03,380.22,62.7,58.6,0.535,1066398.0,1066398.0,13127,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393311,776991.00
08/21/2019 09:15,2,3.145,ACTIVE,214.87,347.16,60.006,1566393304,"201051344000582","174011545737251",29.02,25.30,0,330.03,390.14,92.5,87.3,0.429,1391234.4,1391234.4,13130,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393312,776992.00
08/21/2019 09:15,2,3.238,ACTIVE,214.64,347.16,59.990,1566393304,"201051344000868","174011545737251",29.12,25.50,0,333.33,371.21,95.6,90.3,0.438,1399453.2,1399453.2,13132,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393312,776993.00
08/21/2019 09:15,2,3.145,ACTIVE,215.32,347.46,60.012,1566393304,"201051344000576","174011545737251",29.02,26.30,0,318.00,398.26,92.4,87.3,0.429,1414851.8,1414851.8,13163,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393313,776994.00
08/21/2019 09:15,2,3.254,ACTIVE,215.32,348.36,59.990,1566393304,"201051344001158","174011545737251",28.55,27.50,0,332.73,389.54,94.0,88.9,0.442,1392415.1,1392415.1,13126,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393314,776995.00
08/21/2019 09:15,2,3.156,ACTIVE,214.64,346.56,59.975,1566393304,"201051344000917","174011545737251",29.16,29.00,0,329.13,388.94,93.2,88.0,0.424,1408699.8,1408699.8,13174,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393315,776996.00
08/21/2019 09:15,2,3.162,ACTIVE,214.19,351.67,59.990,1566393304,"201051344000417","174011545737251",19.10,29.00,0,326.42,375.41,61.2,57.1,0.504,1107821.8,1107821.8,13171,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393316,776997.00
08/21/2019 09:15,2,3.203,ACTIVE,214.19,346.26,59.996,1566393304,"201051344000685","174011545737251",28.51,26.80,0,327.02,389.84,92.4,87.3,0.451,1414365.4,1414365.4,13146,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393317,776998.00
08/21/2019 09:15,2,3.229,ACTIVE,214.87,346.86,60.006,1566393304,"201051344000651","174011545737251",29.06,26.50,0,332.73,370.30,95.0,89.8,0.438,1409392.6,1409392.6,13133,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393318,776999.00
08/21/2019 09:15,2,3.205,ACTIVE,214.41,345.96,60.001,1566393304,"201051344000594","174011545737251",29.02,31.80,0,315.30,388.04,94.2,89.0,0.415,1418643.0,1418643.0,13136,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393319,777000.00
08/21/2019 09:15,2,3.281,ACTIVE,215.54,347.16,59.996,1566393304,"201051344000469","174011545737251",28.84,26.00,0,333.33,371.51,95.8,90.6,0.451,1399228.8,1399228.8,13154,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393320,777001.00
08/21/2019 09:15,2,3.201,ACTIVE,214.87,347.16,59.985,1566393304,"201051344000585","174011545737251",28.94,29.00,0,311.99,388.94,93.9,88.7,0.442,1425927.4,1425927.4,13125,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393321,777002.00
08/21/2019 09:15,2,3.166,ACTIVE,215.77,348.06,59.996,1566393304,"201051344000853","174011545737251",29.30,26.80,0,317.10,390.44,94.0,88.8,0.424,1421827.5,1421827.5,13142,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393322,777003.00
08/21/2019 09:15,2,3.100,ACTIVE,214.19,345.96,60.001,1566393304,"201051344001145","174011545737251",29.28,28.00,0,332.13,388.94,91.9,86.8,0.433,1423518.5,1423518.5,13167,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393323,777004.00
08/21/2019 09:15,2,3.178,ACTIVE,214.41,346.26,60.012,1566393304,"201051344000438","174011545737251",29.66,30.00,0,318.91,378.12,95.5,90.3,0.438,1417070.4,1417070.4,13138,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393324,777005.00
08/21/2019 09:15,2,3.211,ACTIVE,214.41,345.96,59.990,1566393304,"201051344001135","174011545737251",29.20,26.80,0,330.03,367.60,94.9,89.7,0.433,1405147.5,1405147.5,13117,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393325,777006.00
08/21/2019 09:15,2,3.180,ALERT,215.32,346.56,59.980,1566393304,"201051344000983","174011545737251",29.16,26.80,0,301.17,399.46,93.9,88.7,0.438,1420210.6,1420210.6,13131,0,0,0,L,1122011218,1,122.68,122.68,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393326,777007.00
08/21/2019 09:15,2,3.303,ACTIVE,214.64,345.66,59.990,1566393304,"201051344001203","174011545737251",29.10,29.30,0,312.29,391.04,97.4,92.1,0.446,1413421.0,1413421.0,13150,0,0,0,L,1122011218,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393327,777008.00
08/21/2019 09:15,2,3.232,ACTIVE,213.96,345.36,59.996,1566393304,"201051344001230","174011545737251",29.22,30.80,0,326.42,367.60,95.7,90.5,0.451,1407228.3,1407228.3,13187,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393328,777009.00
08/21/2019 09:15,2,3.184,ACTIVE,213.96,346.56,60.012,1566393304,"201051344000646","174011545737251",28.96,28.00,0,329.13,388.34,93.5,88.3,0.451,1401399.3,1401399.3,13149,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393329,777010.00
08/21/2019 09:15,2,3.221,ACTIVE,215.09,346.26,60.001,1566393304,"201051344000867","174011545737251",29.20,29.30,0,310.79,403.67,95.1,89.9,0.411,1397248.6,1397248.6,13159,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393330,777011.00
08/21/2019 09:15,2,3.176,ALERT,215.09,350.17,60.049,1566393304,"201051344000633","174011545737251",29.30,29.80,0,297.87,390.74,94.3,89.1,0.442,1393676.1,1393676.1,13166,0,0,0,L,1122011218,1,122.68,123.14,0002,28,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393332,777012.00
08/21/2019 09:15,2,3.355,ACTIVE,213.96,346.26,59.980,1566393304,"201051344000955","174011545737251",28.90,28.30,0,329.43,368.20,98.2,92.9,0.464,1422214.5,1422214.5,13149,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393333,777013.00
08/21/2019 09:15,2,3.129,ACTIVE,215.32,347.46,60.006,1566393304,"201051344000648","174011545737251",29.36,25.80,0,310.79,390.74,93.1,88.0,0.438,1406868.3,1406868.3,13133,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393334,777014.00
08/21/2019 09:15,2,3.219,ACTIVE,215.54,347.16,60.017,1566393304,"201051344000645","174011545737251",28.98,25.80,0,311.69,415.09,94.6,89.4,0.433,1412893.5,1412893.5,13140,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393335,777015.00
08/21/2019 09:15,2,3.186,ACTIVE,215.54,347.46,60.006,1566393304,"201051344000569","174011545737251",29.08,25.00,0,321.31,402.77,93.8,88.6,0.442,1430511.3,1430511.3,13128,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393336,777016.00
08/21/2019 09:15,2,3.285,ACTIVE,215.77,353.17,60.001,1566393304,"179051228000119","174011545737251",29.34,28.50,0,334.54,373.91,97.7,92.4,0.468,216032.8,216032.8,13249,0,0,0,L,46974696,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566393337,777017.00
08/21/2019 09:30,2,4.004,ACTIVE,216.67,350.77,59.996,1566394204,"201051344000579","174011545737251",28.73,32.40,0,333.93,376.92,116.6,110.6,0.539,1432115.3,1432115.3,13141,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394205,777018.00
08/21/2019 09:30,2,3.918,ACTIVE,216.00,348.96,60.028,1566394204,"201051344001025","174011545737251",29.42,34.30,0,332.73,377.22,116.8,110.8,0.513,1418128.1,1418128.1,13130,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394206,777019.00
08/21/2019 09:30,2,4.021,ACTIVE,216.00,351.07,60.028,1566394204,"201051344001093","174011545737251",29.22,30.80,0,315.00,380.22,119.0,112.9,0.557,1399178.1,1399178.1,13175,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394207,777020.00
08/21/2019 09:30,2,3.629,ACTIVE,216.45,349.86,60.001,1566394204,"201051344000458","174011545737251",29.04,32.00,0,325.22,379.92,106.7,101.0,0.482,1412200.9,1412200.9,13130,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394208,777021.00
08/21/2019 09:30,2,3.805,ALERT,215.32,348.96,60.022,1566394204,"201051344000890","174011545737251",28.98,33.30,0,299.07,394.35,111.7,105.9,0.513,1414516.5,1414516.5,13142,0,0,0,L,1122011218,1,123.59,122.01,0002,32,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394209,777022.00
08/21/2019 09:30,2,3.377,ACTIVE,216.00,355.88,60.001,1566394204,"201051344000988","174011545737251",18.94,25.00,0,333.03,389.84,64.8,60.6,0.548,1066413.9,1066413.9,13128,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394210,777023.00
08/21/2019 09:30,2,3.371,ACTIVE,216.00,348.06,60.012,1566394204,"201051344000582","174011545737251",28.63,28.30,0,333.33,378.72,97.7,92.4,0.455,1391258.0,1391258.0,13131,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394211,777024.00
08/21/2019 09:30,2,3.031,ACTIVE,214.64,345.06,60.006,1566394204,"201051344000868","174011545737251",28.98,27.00,0,314.70,391.94,88.9,83.8,0.407,1399477.6,1399477.6,13133,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394212,777025.00
08/21/2019 09:30,2,2.746,ACTIVE,215.77,347.46,59.996,1566394204,"201051344000576","174011545737251",28.90,28.00,0,332.13,377.82,79.8,75.1,0.367,1414875.8,1414875.8,13164,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394213,777026.00
08/21/2019 09:30,2,2.572,ACTIVE,215.09,342.95,60.006,1566394204,"201051344001158","174011545737251",28.63,30.30,0,319.81,381.73,74.6,70.0,0.623,1392439.2,1392439.2,13127,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394214,777027.00
08/21/2019 09:30,2,2.547,ACTIVE,214.87,343.85,60.012,1566394204,"201051344000917","174011545737251",28.88,31.00,0,320.71,382.03,74.5,70.0,0.614,1408723.6,1408723.6,13175,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394215,777028.00
08/21/2019 09:30,2,2.299,ACTIVE,214.19,349.56,60.006,1566394204,"201051344000417","174011545737251",18.71,32.80,0,326.42,402.77,43.6,40.1,0.354,1107837.2,1107837.2,13172,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394216,777029.00
08/21/2019 09:30,2,2.115,ALERT,214.19,353.47,59.996,1566394204,"201051344000685","174011545737251",28.41,29.50,0,298.47,389.84,60.8,56.7,0.526,1414388.9,1414388.9,13147,0,0,0,L,1122011218,1,123.14,122.01,0002,29,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394218,777030.00
08/21/2019 09:30,2,1.781,ALERT,214.19,350.47,60.001,1566394204,"201051344000651","174011545737251",28.37,28.80,0,298.77,393.75,51.2,47.5,0.415,1409416.8,1409416.8,13134,0,0,0,L,1122011218,1,122.91,122.01,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394219,777031.00
08/21/2019 09:30,2,1.705,ALERT,213.06,347.46,60.012,1566394204,"201051344000594","174011545737251",28.21,34.30,0,299.67,389.84,48.7,45.1,0.393,1418666.9,1418666.9,13137,0,0,0,L,1122011218,1,121.55,122.01,0002,29,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394221,777032.00
08/21/2019 09:30,2,1.641,ACTIVE,213.74,348.96,60.012,1566394204,"201051344000469","174011545737251",28.45,28.00,0,318.91,382.03,47.2,43.6,0.402,1399253.3,1399253.3,13155,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394222,777033.00
08/21/2019 09:30,2,1.520,ACTIVE,214.19,347.16,60.001,1566394204,"201051344000585","174011545737251",28.27,31.00,0,314.70,397.35,43.5,40.1,0.345,1425951.4,1425951.4,13126,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394223,777034.00
08/21/2019 09:30,2,1.777,ACTIVE,214.19,350.47,60.001,1566394204,"201051344000853","174011545737251",28.65,28.80,0,319.51,384.43,51.6,47.9,0.433,1421851.5,1421851.5,13143,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394224,777035.00
08/21/2019 09:30,2,1.383,ACTIVE,213.74,345.96,60.028,1566394204,"201051344001145","174011545737251",27.97,28.80,0,313.50,394.05,39.2,35.9,0.314,1423542.0,1423542.0,13168,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394225,777036.00
08/21/2019 09:30,2,1.559,ACTIVE,213.96,347.16,60.028,1566394204,"201051344000438","174011545737251",28.07,32.60,0,319.21,382.03,44.4,40.9,0.380,1417094.8,1417094.8,13139,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394226,777037.00
08/21/2019 09:30,2,1.980,ALERT,213.96,350.17,60.033,1566394204,"201051344001135","174011545737251",28.86,28.80,0,299.37,396.45,58.0,54.1,0.473,1405171.6,1405171.6,13118,0,0,0,L,1122011218,1,122.23,122.01,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394228,777038.00
08/21/2019 09:30,2,3.156,ACTIVE,215.32,347.16,60.001,1566394204,"201051344000983","174011545737251",28.86,28.30,0,320.11,386.83,92.5,87.4,0.438,1420234.5,1420234.5,13133,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394229,777039.00
08/21/2019 09:30,2,3.043,ACTIVE,215.32,348.36,60.001,1566394204,"201051344001203","174011545737251",28.94,33.30,0,319.51,386.53,89.3,84.3,0.415,1413445.7,1413445.7,13151,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394230,777040.00
08/21/2019 09:30,2,3.127,ACTIVE,214.87,346.86,59.996,1566394204,"201051344001230","174011545737251",29.16,32.80,0,311.99,419.60,92.4,87.3,0.446,1407252.6,1407252.6,13188,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394231,777041.00
08/21/2019 09:30,2,3.486,ACTIVE,214.87,347.76,59.990,1566394204,"201051344000646","174011545737251",29.20,31.30,0,317.70,387.74,103.2,97.7,0.491,1401423.0,1401423.0,13150,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394232,777042.00
08/21/2019 09:30,2,3.578,ACTIVE,215.77,348.66,59.990,1566394204,"201051344000867","174011545737251",29.00,32.40,0,316.80,390.14,105.1,99.5,0.473,1397272.8,1397272.8,13160,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394233,777043.00
08/21/2019 09:30,2,3.400,ALERT,215.32,348.66,60.001,1566394204,"201051344000633","174011545737251",28.96,32.00,0,298.17,391.94,99.7,94.3,0.451,1393700.0,1393700.0,13168,0,0,0,L,1122011218,1,122.91,123.36,0002,31,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394234,777044.00
08/21/2019 09:30,2,3.320,ACTIVE,214.87,347.46,60.006,1566394204,"201051344000955","174011545737251",28.75,30.30,0,317.70,386.23,96.6,91.3,0.460,1422239.4,1422239.4,13150,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394235,777045.00
08/21/2019 09:30,2,2.461,ACTIVE,214.87,348.66,60.012,1566394204,"201051344000648","174011545737251",28.88,27.30,0,318.00,388.94,72.0,67.5,0.592,1406892.0,1406892.0,13134,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394236,777046.00
08/21/2019 09:30,2,2.186,ACTIVE,214.87,354.37,60.006,1566394204,"201051344000645","174011545737251",28.53,27.00,0,319.81,388.04,63.1,59.0,0.517,1412917.6,1412917.6,13141,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394237,777047.00
08/21/2019 09:30,2,1.752,ACTIVE,213.96,350.77,60.001,1566394204,"201051344000569","174011545737251",29.12,26.50,0,312.89,405.17,51.6,47.9,0.424,1430535.1,1430535.1,13129,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394238,777048.00
08/21/2019 09:30,2,1.697,ACTIVE,213.74,353.47,60.012,1566394204,"179051228000119","174011545737251",29.18,29.80,0,319.21,391.64,50.1,46.5,0.411,216057.6,216057.6,13250,0,0,0,L,46974696,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566394239,777049.00
08/21/2019 09:45,2,5.420,ACTIVE,219.16,358.28,60.001,1566395104,"201051344000579","174011545737251",29.52,30.30,0,317.70,395.55,162.1,154.5,0.742,1432133.5,1432133.5,13142,0,0,0,L,1122011218,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395105,777050.00
08/21/2019 09:45,2,5.443,ACTIVE,218.03,355.28,59.980,1566395104,"201051344001025","174011545737251",29.62,33.00,0,319.51,390.74,163.3,155.7,0.716,1418146.4,1418146.4,13131,0,0,0,L,1122011218,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395106,777051.00
08/21/2019 09:45,2,5.459,ACTIVE,218.03,357.98,60.012,1566395104,"201051344001093","174011545737251",29.94,29.00,0,318.61,393.75,165.5,157.8,0.747,1399196.4,1399196.4,13176,0,0,0,L,1122011218,1,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395107,777052.00
08/21/2019 09:45,2,5.168,ACTIVE,218.93,357.08,59.990,1566395104,"201051344000458","174011545737251",29.88,29.50,0,318.91,394.95,156.3,149.0,0.716,1412218.7,1412218.7,13131,0,0,0,L,1122011218,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395108,777053.00
08/21/2019 09:45,2,5.484,ACTIVE,216.90,355.28,60.001,1566395104,"201051344000890","174011545737251",29.02,32.60,0,318.61,392.55,161.1,153.6,0.738,1414534.8,1414534.8,13144,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395109,777054.00
08/21/2019 09:45,2,5.373,ACTIVE,218.93,354.07,60.012,1566395104,"201051344000988","174011545737251",19.26,24.50,0,318.00,390.74,104.8,99.2,0.491,1066425.6,1066425.6,13129,0,0,0,L,1122011218,1,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395110,777055.00
08/21/2019 09:45,2,5.252,ACTIVE,218.26,356.78,60.006,1566395104,"201051344000582","174011545737251",29.40,27.00,0,317.70,391.94,156.3,149.0,0.720,1391275.8,1391275.8,13132,0,0,0,L,1122011218,1,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395111,777056.00
08/21/2019 09:45,2,5.357,ACTIVE,217.58,356.78,59.985,1566395104,"201051344000868","174011545737251",29.56,24.80,0,318.30,393.45,160.4,152.9,0.734,1399495.9,1399495.9,13134,0,0,0,L,1122011218,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395112,777057.00
08/21/2019 09:45,2,5.285,ACTIVE,218.93,360.08,60.012,1566395104,"201051344000576","174011545737251",29.58,26.30,0,319.21,396.45,158.3,150.9,0.707,1414893.5,1414893.5,13165,0,0,0,L,1122011218,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395113,777058.00
08/21/2019 09:45,2,5.336,ACTIVE,218.93,357.38,59.996,1566395104,"201051344001158","174011545737251",29.54,28.50,0,318.30,395.55,159.6,152.1,0.729,1392457.2,1392457.2,13128,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395114,777059.00
08/21/2019 09:45,2,5.328,ACTIVE,217.80,355.58,59.985,1566395104,"201051344000917","174011545737251",29.56,29.80,0,318.61,390.44,159.5,152.0,0.734,1408741.5,1408741.5,13176,0,0,0,L,1122011218,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395115,777060.00
08/21/2019 09:45,2,5.357,ACTIVE,217.13,350.47,59.975,1566395104,"201051344000417","174011545737251",19.14,32.60,0,318.91,392.55,103.9,98.4,0.486,1107848.9,1107848.9,13173,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395116,777061.00
08/21/2019 09:45,2,5.352,ACTIVE,216.90,356.18,59.990,1566395104,"201051344000685","174011545737251",29.10,28.80,0,316.80,390.74,157.7,150.3,0.765,1414406.7,1414406.7,13149,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395117,777062.00
08/21/2019 09:45,2,5.395,ACTIVE,218.26,357.38,60.006,1566395104,"201051344000651","174011545737251",29.62,27.80,0,318.91,392.55,161.9,154.4,0.738,1409435.2,1409435.2,13136,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395118,777063.00
08/21/2019 09:45,2,5.375,ACTIVE,217.35,356.48,59.996,1566395104,"201051344000594","174011545737251",29.56,33.00,0,318.61,391.34,161.0,153.4,0.729,1418685.0,1418685.0,13139,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395119,777064.00
08/21/2019 09:45,2,5.418,ACTIVE,219.16,357.98,60.001,1566395104,"201051344000469","174011545737251",29.74,26.00,0,317.70,397.05,163.2,155.6,0.760,1399271.7,1399271.7,13156,0,0,0,L,1122011218,1,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395120,777065.00
08/21/2019 09:45,2,5.320,ACTIVE,218.26,356.78,59.985,1566395104,"201051344000585","174011545737251",29.76,30.00,0,318.91,391.34,160.2,152.7,0.751,1425970.0,1425970.0,13127,0,0,0,L,1122011218,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395120,777066.00
08/21/2019 09:45,2,5.330,ACTIVE,219.61,359.18,59.990,1566395104,"201051344000853","174011545737251",29.80,26.80,0,319.51,396.75,160.9,153.3,0.742,1421869.7,1421869.7,13144,0,0,0,L,1122011218,1,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395121,777067.00
08/21/2019 09:45,2,5.344,ACTIVE,217.13,355.88,59.975,1566395104,"201051344001145","174011545737251",29.32,27.50,0,318.61,390.74,158.7,151.3,0.738,1423560.0,1423560.0,13169,0,0,0,L,1122011218,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395122,777068.00
08/21/2019 09:45,2,5.459,ACTIVE,217.80,356.78,59.996,1566395104,"201051344000438","174011545737251",29.34,32.00,0,317.70,392.55,162.2,154.7,0.747,1417113.4,1417113.4,13140,0,0,0,L,1122011218,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395123,777069.00
08/21/2019 09:45,2,5.404,ACTIVE,217.80,356.48,59.996,1566395104,"201051344001135","174011545737251",29.34,28.80,0,318.61,391.34,160.5,153.0,0.725,1405190.2,1405190.2,13120,0,0,0,L,1122011218,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395124,777070.00
08/21/2019 09:45,2,5.277,ACTIVE,218.71,357.38,59.985,1566395104,"201051344000983","174011545737251",29.60,27.30,0,320.11,394.65,158.2,150.7,0.725,1420252.8,1420252.8,13134,0,0,0,L,1122011218,1,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395125,777071.00
08/21/2019 09:45,2,5.439,ACTIVE,218.03,357.38,59.985,1566395104,"201051344001203","174011545737251",29.66,31.80,0,317.70,394.95,163.3,155.7,0.769,1413464.6,1413464.6,13152,0,0,0,L,1122011218,1,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395126,777072.00
08/21/2019 09:45,2,5.291,ACTIVE,216.67,354.37,59.985,1566395104,"201051344001230","174011545737251",29.92,32.20,0,316.80,393.15,160.3,152.8,0.751,1407271.0,1407271.0,13189,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395127,777073.00
08/21/2019 09:45,2,5.209,ACTIVE,216.67,355.88,59.990,1566395104,"201051344000646","174011545737251",29.46,31.30,0,317.40,391.64,155.6,148.2,0.707,1401441.5,1401441.5,13151,0,0,0,L,1122011218,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395128,777074.00
08/21/2019 09:45,2,5.102,ACTIVE,218.03,354.97,59.985,1566395104,"201051344000867","174011545737251",29.68,30.50,0,318.91,394.05,153.2,146.0,0.689,1397291.2,1397291.2,13161,0,0,0,L,1122011218,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395129,777075.00
08/21/2019 09:45,2,5.059,ACTIVE,217.80,357.38,60.006,1566395104,"201051344000633","174011545737251",29.32,30.80,0,318.30,394.95,150.2,143.1,0.703,1393718.3,1393718.3,13170,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395130,777076.00
08/21/2019 09:45,2,5.186,ACTIVE,216.90,355.58,59.948,1566395104,"201051344000955","174011545737251",29.62,29.80,0,317.10,391.94,155.3,148.0,0.738,1422258.4,1422258.4,13151,0,0,0,L,1122011218,1,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395131,777077.00
08/21/2019 09:45,2,4.736,ACTIVE,218.03,355.28,59.980,1566395104,"201051344000648","174011545737251",29.54,25.80,0,315.90,395.85,141.6,134.7,0.658,1406910.0,1406910.0,13135,0,0,0,L,1122011218,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395132,777078.00
08/21/2019 09:45,2,4.684,ACTIVE,218.26,356.18,60.017,1566395104,"201051344000645","174011545737251",29.40,26.00,0,319.21,396.45,139.4,132.6,0.628,1412935.8,1412935.8,13142,0,0,0,L,1122011218,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395133,777079.00
08/21/2019 09:45,2,4.375,ACTIVE,217.80,355.28,59.990,1566395104,"201051344000569","174011545737251",29.74,25.80,0,320.41,395.25,131.7,125.2,0.610,1430553.5,1430553.5,13130,0,0,0,L,1122011218,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395133,777080.00
08/21/2019 09:45,2,4.328,ACTIVE,217.58,358.28,59.969,1566395104,"179051228000119","174011545737251",29.84,28.80,0,318.91,397.35,130.8,124.3,0.623,216076.5,216076.5,13251,0,0,0,L,46974696,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566395134,777081.00
08/21/2019 10:00,2,3.998,ACTIVE,216.00,351.37,60.006,1566396004,"201051344000579","174011545737251",28.84,32.00,0,317.40,397.96,116.8,110.9,0.544,1432158.9,1432158.9,13143,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396005,777082.00
08/21/2019 10:00,2,4.100,ACTIVE,216.00,349.26,59.990,1566396004,"201051344001025","174011545737251",28.82,34.00,0,318.00,394.35,119.7,113.6,0.526,1418172.0,1418172.0,13132,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396006,777083.00
08/21/2019 10:00,2,3.891,ACTIVE,216.00,349.86,60.022,1566396004,"201051344001093","174011545737251",29.22,31.00,0,317.40,395.85,115.1,109.2,0.530,1399222.1,1399222.1,13177,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396007,777084.00
08/21/2019 10:00,2,3.326,ACTIVE,215.54,346.26,60.017,1566396004,"201051344000458","174011545737251",29.18,31.50,0,316.50,394.65,98.3,93.0,0.460,1412243.6,1412243.6,13132,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396008,777085.00
08/21/2019 10:00,2,3.930,ACTIVE,214.87,348.66,59.996,1566396004,"201051344000890","174011545737251",28.37,34.30,0,317.70,396.45,112.8,107.0,0.521,1414560.2,1414560.2,13145,0,0,0,L,1122011218,1,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396009,777086.00
08/21/2019 10:00,2,3.420,ACTIVE,215.32,355.28,60.017,1566396004,"201051344000988","174011545737251",18.63,25.80,0,316.50,390.74,64.5,60.4,0.548,1066442.2,1066442.2,13130,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396010,777087.00
08/21/2019 10:00,2,3.492,ACTIVE,215.77,348.36,60.059,1566396004,"201051344000582","174011545737251",28.71,28.80,0,316.20,394.95,101.5,96.0,0.473,1391300.6,1391300.6,13133,0,0,0,L,1122011218,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396011,777088.00
08/21/2019 10:00,2,3.262,ACTIVE,214.64,347.16,60.049,1566396004,"201051344000868","174011545737251",28.78,26.50,0,317.40,395.55,95.1,89.8,0.438,1399521.4,1399521.4,13135,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396012,777089.00
08/21/2019 10:00,2,3.158,ACTIVE,215.32,346.56,60.028,1566396004,"201051344000576","174011545737251",28.96,27.80,0,318.00,396.75,92.7,87.5,0.424,1414918.6,1414918.6,13166,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396012,777090.00
08/21/2019 10:00,2,3.182,ACTIVE,215.09,345.96,60.033,1566396004,"201051344001158","174011545737251",28.41,29.80,0,317.10,396.45,91.5,86.4,0.420,1392482.3,1392482.3,13129,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396013,777091.00
08/21/2019 10:00,2,3.119,ACTIVE,215.09,346.56,60.017,1566396004,"201051344000917","174011545737251",28.55,30.50,0,317.70,394.05,90.2,85.1,0.424,1408766.3,1408766.3,13177,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396014,777092.00
