ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 10:00,2,3.125,ACTIVE,214.41,350.47,60.022,1566396004,"201051344000417","174011545737251",18.69,34.30,0,318.30,388.04,59.1,55.1,0.491,1107865.0,1107865.0,13174,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396015,777093.00
08/21/2019 10:00,2,3.100,ACTIVE,214.64,345.66,60.043,1566396004,"201051344000685","174011545737251",28.35,30.00,0,316.20,394.05,89.0,84.0,0.433,1414431.2,1414431.2,13150,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396016,777094.00
08/21/2019 10:00,2,2.914,ACTIVE,215.32,346.56,60.012,1566396004,"201051344000651","174011545737251",28.61,29.30,0,319.51,394.65,84.5,79.6,0.389,1409460.4,1409460.4,13137,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396017,777095.00
08/21/2019 10:00,2,2.525,ACTIVE,213.51,351.67,60.001,1566396004,"201051344000594","174011545737251",28.41,34.80,0,317.10,395.55,72.7,68.2,0.597,1418710.1,1418710.1,13140,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396018,777096.00
08/21/2019 10:00,2,2.287,ACTIVE,214.19,354.97,60.028,1566396004,"201051344000469","174011545737251",28.86,26.30,0,314.40,398.26,66.8,62.6,0.575,1399297.1,1399297.1,13157,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396019,777097.00
08/21/2019 10:00,2,2.322,ACTIVE,214.41,354.67,60.054,1566396004,"201051344000585","174011545737251",28.88,31.30,0,318.30,394.05,67.9,63.6,0.566,1425995.2,1425995.2,13128,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396020,777098.00
08/21/2019 10:00,2,2.002,ACTIVE,214.19,352.57,60.033,1566396004,"201051344000853","174011545737251",28.75,28.00,0,318.61,398.86,58.3,54.3,0.486,1421894.7,1421894.7,13145,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396021,777099.00
08/21/2019 10:00,2,2.064,ACTIVE,213.96,351.97,60.017,1566396004,"201051344001145","174011545737251",28.57,29.00,0,318.91,394.65,59.7,55.7,0.486,1423584.5,1423584.5,13170,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396022,777100.00
08/21/2019 10:00,2,1.980,ACTIVE,213.96,351.67,59.990,1566396004,"201051344000438","174011545737251",28.41,32.60,0,317.70,395.25,57.0,53.1,0.473,1417138.5,1417138.5,13141,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396023,777101.00
08/21/2019 10:00,2,1.850,ACTIVE,213.51,349.56,60.028,1566396004,"201051344001135","174011545737251",28.27,29.80,0,318.00,395.85,53.0,49.3,0.429,1405215.2,1405215.2,13121,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396024,777102.00
08/21/2019 10:00,2,1.756,ACTIVE,213.29,348.36,60.022,1566396004,"201051344000983","174011545737251",28.53,28.00,0,318.61,397.05,50.8,47.1,0.424,1420277.7,1420277.7,13135,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396025,777103.00
08/21/2019 10:00,2,1.697,ACTIVE,213.96,348.06,60.028,1566396004,"201051344001203","174011545737251",28.86,33.80,0,316.20,397.66,49.6,46.0,0.407,1413490.0,1413490.0,13153,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396026,777104.00
08/21/2019 10:00,2,1.650,ACTIVE,213.29,346.86,60.022,1566396004,"201051344001230","174011545737251",28.27,32.80,0,315.00,395.55,47.3,43.7,0.389,1407295.9,1407295.9,13190,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396027,777105.00
08/21/2019 10:00,2,1.680,ACTIVE,212.83,347.46,60.022,1566396004,"201051344000646","174011545737251",28.39,32.60,0,315.30,395.25,48.3,44.7,0.402,1401466.1,1401466.1,13152,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396027,777106.00
08/21/2019 10:00,2,1.695,ACTIVE,213.29,346.26,60.028,1566396004,"201051344000867","174011545737251",28.45,31.00,0,318.30,394.05,48.9,45.3,0.389,1397316.2,1397316.2,13162,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396028,777107.00
08/21/2019 10:00,2,1.684,ACTIVE,213.51,349.56,60.022,1566396004,"201051344000633","174011545737251",27.99,31.50,0,318.00,397.05,47.8,44.2,0.402,1393743.0,1393743.0,13171,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396029,777108.00
08/21/2019 10:00,2,1.717,ACTIVE,213.06,347.16,60.022,1566396004,"201051344000955","174011545737251",28.21,31.30,0,315.30,396.45,49.0,45.4,0.420,1422283.6,1422283.6,13152,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396030,777109.00
08/21/2019 10:00,2,1.678,ACTIVE,213.51,347.46,60.017,1566396004,"201051344000648","174011545737251",28.13,27.00,0,316.20,394.95,47.9,44.3,0.402,1406934.4,1406934.4,13136,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396031,777110.00
08/21/2019 10:00,2,1.676,ACTIVE,213.51,347.76,60.028,1566396004,"201051344000645","174011545737251",28.25,26.50,0,318.00,396.15,48.0,44.4,0.389,1412960.5,1412960.5,13143,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396032,777111.00
08/21/2019 10:00,2,1.689,ACTIVE,213.29,348.66,60.028,1566396004,"201051344000569","174011545737251",28.53,26.80,0,317.70,395.85,48.9,45.2,0.407,1430578.1,1430578.1,13131,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396033,777112.00
08/21/2019 10:00,2,1.758,ACTIVE,213.51,352.27,60.012,1566396004,"179051228000119","174011545737251",28.45,29.30,0,317.40,401.86,50.6,47.0,0.424,216101.9,216101.9,13252,0,0,0,L,46974696,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396034,777113.00
08/21/2019 10:15,2,5.838,ACTIVE,218.71,358.28,59.996,1566396904,"201051344000579","174011545737251",28.17,33.80,0,319.81,398.26,166.5,158.8,0.778,1432192.2,1432192.2,13144,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396905,777114.00
08/21/2019 10:15,2,5.816,ACTIVE,218.03,356.18,60.006,1566396904,"201051344001025","174011545737251",28.05,37.50,0,319.81,396.15,165.0,157.4,0.747,1418205.6,1418205.6,13133,0,0,0,L,1122011218,1,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396906,777115.00
08/21/2019 10:15,2,5.600,ACTIVE,218.03,359.18,59.980,1566396904,"201051344001093","174011545737251",28.75,32.60,0,319.21,395.55,163.0,155.4,0.742,1399255.8,1399255.8,13178,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396907,777116.00
08/21/2019 10:15,2,4.783,ACTIVE,218.03,354.07,60.012,1566396904,"201051344000458","174011545737251",28.71,35.40,0,317.70,393.75,139.0,132.2,0.641,1412276.5,1412276.5,13133,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396908,777117.00
08/21/2019 10:15,2,5.016,ACTIVE,216.45,354.67,59.990,1566396904,"201051344000890","174011545737251",28.19,37.00,0,318.61,394.35,143.2,136.3,0.663,1414593.5,1414593.5,13146,0,0,0,L,1122011218,1,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396909,777118.00
08/21/2019 10:15,2,4.436,ACTIVE,217.35,348.96,60.028,1566396904,"201051344000988","174011545737251",18.47,28.30,0,316.80,389.84,82.9,78.1,0.380,1066464.0,1066464.0,13131,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396910,777119.00
08/21/2019 10:15,2,4.229,ACTIVE,217.13,352.27,59.985,1566396904,"201051344000582","174011545737251",28.49,31.00,0,318.30,394.95,122.0,115.9,0.566,1391333.3,1391333.3,13134,0,0,0,L,1122011218,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396911,777120.00
08/21/2019 10:15,2,4.107,ACTIVE,216.00,351.07,60.001,1566396904,"201051344000868","174011545737251",28.77,27.80,0,318.30,395.25,119.7,113.6,0.548,1399555.0,1399555.0,13136,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396912,777121.00
08/21/2019 10:15,2,4.076,ACTIVE,216.90,351.37,60.001,1566396904,"201051344000576","174011545737251",28.67,30.50,0,318.61,397.35,118.4,112.3,0.548,1414951.7,1414951.7,13167,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396913,777122.00
08/21/2019 10:15,2,4.053,ACTIVE,217.13,352.87,59.990,1566396904,"201051344001158","174011545737251",28.77,32.20,0,318.30,398.56,118.1,112.1,0.575,1392515.4,1392515.4,13130,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396914,777123.00
08/21/2019 10:15,2,3.955,ACTIVE,216.67,352.57,59.996,1566396904,"201051344000917","174011545737251",28.77,32.60,0,319.51,393.45,115.3,109.3,0.544,1408799.3,1408799.3,13178,0,0,0,L,1122011218,1,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396915,777124.00
08/21/2019 10:15,2,4.227,ACTIVE,216.22,355.28,60.022,1566396904,"201051344000417","174011545737251",18.55,38.80,0,318.30,387.74,79.5,74.8,0.667,1107886.3,1107886.3,13175,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396916,777125.00
08/21/2019 10:15,2,4.408,ACTIVE,216.22,351.97,59.990,1566396904,"201051344000685","174011545737251",28.77,32.40,0,317.40,393.15,128.5,122.1,0.623,1414464.0,1414464.0,13151,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396917,777126.00
08/21/2019 10:15,2,5.092,ACTIVE,217.80,353.77,59.985,1566396904,"201051344000651","174011545737251",28.07,32.00,0,319.81,394.95,144.8,137.9,0.667,1409493.9,1409493.9,13138,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396918,777127.00
08/21/2019 10:15,2,5.496,ACTIVE,216.90,354.97,59.985,1566396904,"201051344000594","174011545737251",28.61,37.80,0,318.00,394.35,159.4,151.9,0.734,1418743.3,1418743.3,13141,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396918,777128.00
08/21/2019 10:15,2,5.869,ACTIVE,218.71,358.28,59.996,1566396904,"201051344000469","174011545737251",28.73,28.00,0,317.10,396.45,170.8,163.0,0.804,1399331.0,1399331.0,13158,0,0,0,L,1122011218,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396919,777129.00
08/21/2019 10:15,2,5.672,ACTIVE,218.03,356.48,59.959,1566396904,"201051344000585","174011545737251",28.96,33.50,0,319.21,394.05,166.3,158.6,0.782,1426028.8,1426028.8,13129,0,0,0,L,1122011218,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396920,777130.00
08/21/2019 10:15,2,5.748,ACTIVE,219.39,359.48,59.980,1566396904,"201051344000853","174011545737251",29.04,29.80,0,318.91,399.16,169.0,161.2,0.773,1421928.2,1421928.2,13146,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396921,777131.00
08/21/2019 10:15,2,5.750,ACTIVE,217.13,356.78,59.985,1566396904,"201051344001145","174011545737251",28.19,31.00,0,320.41,393.45,164.1,156.5,0.756,1423617.4,1423617.4,13171,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396922,777132.00
08/21/2019 10:15,2,5.590,ACTIVE,217.58,357.68,59.990,1566396904,"201051344000438","174011545737251",28.29,35.40,0,318.91,394.05,160.1,152.6,0.734,1417172.0,1417172.0,13142,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396923,777133.00
08/21/2019 10:15,2,5.139,ACTIVE,217.35,353.77,59.990,1566396904,"201051344001135","174011545737251",28.19,32.40,0,318.61,393.75,146.7,139.7,0.654,1405248.8,1405248.8,13122,0,0,0,L,1122011218,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396924,777134.00
08/21/2019 10:15,2,4.211,ACTIVE,217.35,352.57,59.990,1566396904,"201051344000983","174011545737251",29.22,30.00,0,318.91,395.85,124.6,118.3,0.570,1420311.2,1420311.2,13136,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396925,777135.00
08/21/2019 10:15,2,4.436,ACTIVE,216.90,352.57,60.012,1566396904,"201051344001203","174011545737251",28.78,36.50,0,318.61,397.96,129.2,122.8,0.592,1413524.3,1413524.3,13154,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396926,777136.00
08/21/2019 10:15,2,4.043,ACTIVE,215.54,349.56,59.964,1566396904,"201051344001230","174011545737251",28.55,35.60,0,316.50,395.55,116.8,110.8,0.539,1407329.5,1407329.5,13191,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396927,777137.00
08/21/2019 10:15,2,3.445,ACTIVE,215.32,347.76,59.990,1566396904,"201051344000646","174011545737251",27.89,35.60,0,316.80,394.65,97.3,92.0,0.464,1401499.3,1401499.3,13153,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396928,777138.00
08/21/2019 10:15,2,3.713,ACTIVE,216.00,347.76,60.001,1566396904,"201051344000867","174011545737251",28.94,33.80,0,317.70,394.35,109.2,103.5,0.504,1397349.9,1397349.9,13163,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396929,777139.00
08/21/2019 10:15,2,4.428,ACTIVE,216.67,354.07,59.990,1566396904,"201051344000633","174011545737251",27.63,34.30,0,318.91,394.95,124.0,117.7,0.583,1393776.4,1393776.4,13172,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396930,777140.00
08/21/2019 10:15,2,4.535,ACTIVE,216.00,351.07,59.990,1566396904,"201051344000955","174011545737251",28.03,34.30,0,318.00,394.65,128.9,122.5,0.623,1422317.8,1422317.8,13153,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396931,777141.00
08/21/2019 10:15,2,5.682,ACTIVE,218.26,357.08,59.996,1566396904,"201051344000648","174011545737251",28.90,29.30,0,316.80,395.55,166.4,158.7,0.769,1406967.6,1406967.6,13137,0,0,0,L,1122011218,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396932,777142.00
08/21/2019 10:15,2,6.053,ACTIVE,218.93,358.88,59.996,1566396904,"201051344000645","174011545737251",28.43,29.30,0,319.51,396.15,174.3,166.3,0.787,1412994.3,1412994.3,13144,0,0,0,L,1122011218,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396933,777143.00
08/21/2019 10:15,2,5.928,ACTIVE,218.93,358.88,59.990,1566396904,"201051344000569","174011545737251",29.10,29.50,0,319.21,396.15,174.8,166.8,0.800,1430611.8,1430611.8,13132,0,0,0,L,1122011218,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396934,777144.00
08/21/2019 10:15,2,6.023,ACTIVE,218.93,364.59,59.990,1566396904,"179051228000119","174011545737251",29.32,31.80,0,317.40,402.16,178.9,170.7,0.862,216136.5,216136.5,13253,0,0,0,L,46974696,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566396934,777145.00
08/21/2019 10:30,2,6.400,ACTIVE,219.39,362.79,60.043,1566397804,"201051344000579","174011545737251",28.49,35.60,0,317.40,408.18,184.7,176.3,0.857,1432232.0,1432232.0,13145,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397806,777146.00
08/21/2019 10:30,2,6.504,ACTIVE,218.48,359.48,60.012,1566397804,"201051344001025","174011545737251",28.27,38.20,0,317.10,406.97,186.1,177.7,0.835,1418245.8,1418245.8,13134,0,0,0,L,1122011218,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397807,777147.00
08/21/2019 10:30,2,6.547,ACTIVE,218.71,360.08,60.022,1566397804,"201051344001093","174011545737251",28.17,34.50,0,318.61,407.57,186.8,178.3,0.853,1399296.2,1399296.2,13179,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397807,777148.00
08/21/2019 10:30,2,6.354,ACTIVE,219.61,361.29,60.006,1566397804,"201051344000458","174011545737251",28.55,37.30,0,319.21,416.59,183.7,175.3,0.835,1412316.1,1412316.1,13134,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397808,777149.00
08/21/2019 10:30,2,6.518,ACTIVE,217.35,358.88,60.017,1566397804,"201051344000890","174011545737251",27.83,39.80,0,317.70,402.46,183.7,175.4,0.844,1414633.2,1414633.2,13147,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397809,777150.00
08/21/2019 10:30,2,6.443,ACTIVE,219.61,355.88,59.990,1566397804,"201051344000988","174011545737251",18.49,29.80,0,316.50,391.34,120.8,114.6,0.552,1066490.2,1066490.2,13132,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397810,777151.00
08/21/2019 10:30,2,6.416,ACTIVE,218.71,360.99,60.028,1566397804,"201051344000582","174011545737251",27.83,33.00,0,317.40,403.67,180.8,172.6,0.831,1391372.5,1391372.5,13135,0,0,0,L,1122011218,1,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397811,777152.00
08/21/2019 10:30,2,6.342,ACTIVE,218.03,359.48,60.028,1566397804,"201051344000868","174011545737251",28.41,29.50,0,317.10,410.58,182.3,174.0,0.826,1399595.6,1399595.6,13137,0,0,0,L,1122011218,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397812,777153.00
08/21/2019 10:30,2,6.219,ACTIVE,219.39,361.29,59.985,1566397804,"201051344000576","174011545737251",28.55,31.30,0,319.51,407.87,179.8,171.6,0.840,1414991.6,1414991.6,13168,0,0,0,L,1122011218,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397813,777154.00
08/21/2019 10:30,2,6.359,ACTIVE,219.39,359.48,59.980,1566397804,"201051344001158","174011545737251",27.99,33.80,0,318.61,407.57,180.4,172.2,0.835,1392555.1,1392555.1,13131,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397814,777155.00
08/21/2019 10:30,2,6.350,ACTIVE,218.48,359.78,60.012,1566397804,"201051344000917","174011545737251",28.03,34.30,0,318.61,401.86,180.1,171.9,0.844,1408838.8,1408838.8,13179,0,0,0,L,1122011218,1,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397815,777156.00
08/21/2019 10:30,2,6.385,ACTIVE,217.58,351.67,59.990,1566397804,"201051344000417","174011545737251",18.07,42.30,0,318.91,388.04,116.8,110.8,0.530,1107911.6,1107911.6,13176,0,0,0,L,1122011218,1,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397816,777157.00
08/21/2019 10:30,2,6.291,ACTIVE,217.13,357.38,60.017,1566397804,"201051344000685","174011545737251",28.13,35.00,0,317.40,400.36,179.2,171.1,0.866,1414503.1,1414503.1,13152,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397817,777158.00
08/21/2019 10:30,2,6.404,ACTIVE,218.93,360.69,59.990,1566397804,"201051344000651","174011545737251",28.25,34.30,0,319.81,406.67,183.2,174.9,0.831,1409533.9,1409533.9,13139,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397818,777159.00
08/21/2019 10:30,2,6.408,ACTIVE,217.58,358.58,60.022,1566397804,"201051344000594","174011545737251",28.25,40.80,0,316.50,402.16,183.3,175.0,0.831,1418783.2,1418783.2,13142,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397819,777160.00
08/21/2019 10:30,2,6.480,ACTIVE,219.61,362.79,60.028,1566397804,"201051344000469","174011545737251",28.65,28.50,0,314.70,410.28,188.0,179.5,0.888,1399371.7,1399371.7,13159,0,0,0,L,1122011218,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397820,777161.00
08/21/2019 10:30,2,6.439,ACTIVE,218.93,360.38,60.001,1566397804,"201051344000585","174011545737251",28.23,35.20,0,319.21,406.37,184.1,175.8,0.853,1426069.0,1426069.0,13130,0,0,0,L,1122011218,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397820,777162.00
08/21/2019 10:30,2,6.430,ACTIVE,219.84,362.79,60.017,1566397804,"201051344000853","174011545737251",28.63,32.20,0,318.00,407.87,186.5,178.1,0.849,1421968.6,1421968.6,13147,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397821,777163.00
08/21/2019 10:30,2,6.326,ACTIVE,217.58,358.88,60.017,1566397804,"201051344001145","174011545737251",28.21,33.30,0,319.21,401.56,180.4,172.2,0.831,1423656.7,1423656.7,13172,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397822,777164.00
08/21/2019 10:30,2,6.549,ACTIVE,218.26,358.28,60.022,1566397804,"201051344000438","174011545737251",27.65,38.80,0,317.70,401.86,183.4,175.1,0.826,1417211.8,1417211.8,13143,0,0,0,L,1122011218,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397823,777165.00
08/21/2019 10:30,2,6.465,ACTIVE,218.26,360.08,60.022,1566397804,"201051344001135","174011545737251",28.05,34.80,0,319.51,402.16,183.6,175.2,0.826,1405288.7,1405288.7,13123,0,0,0,L,1122011218,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397824,777166.00
08/21/2019 10:30,2,6.443,ACTIVE,219.61,362.79,60.022,1566397804,"201051344000983","174011545737251",28.55,32.20,0,318.00,422.30,186.2,177.8,0.857,1420351.4,1420351.4,13137,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397825,777167.00
08/21/2019 10:30,2,6.574,ACTIVE,218.71,359.78,60.043,1566397804,"201051344001203","174011545737251",28.25,38.60,0,317.40,405.17,188.0,179.5,0.875,1413565.2,1413565.2,13155,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397826,777168.00
08/21/2019 10:30,2,6.461,ACTIVE,217.13,359.48,60.022,1566397804,"201051344001230","174011545737251",28.13,37.30,0,316.50,403.67,183.9,175.6,0.862,1407369.4,1407369.4,13192,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397827,777169.00
08/21/2019 10:30,2,6.471,ACTIVE,217.35,360.38,60.017,1566397804,"201051344000646","174011545737251",27.85,37.50,0,331.83,398.86,182.3,174.1,0.853,1401538.9,1401538.9,13155,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397829,777170.00
08/21/2019 10:30,2,6.518,ACTIVE,218.48,359.78,60.017,1566397804,"201051344000867","174011545737251",28.19,35.40,0,317.70,404.57,186.0,177.6,0.831,1397390.3,1397390.3,13164,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397830,777171.00
08/21/2019 10:30,2,6.512,ACTIVE,218.48,359.78,60.012,1566397804,"201051344000633","174011545737251",27.97,35.60,0,318.00,407.27,184.3,176.0,0.866,1393816.4,1393816.4,13173,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397831,777172.00
08/21/2019 10:30,2,6.609,ACTIVE,217.35,358.58,60.017,1566397804,"201051344000955","174011545737251",27.73,36.30,0,317.70,401.86,185.4,177.1,0.875,1422358.2,1422358.2,13154,0,0,0,L,1122011218,1,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397832,777173.00
08/21/2019 10:30,2,6.355,ACTIVE,218.93,360.69,60.006,1566397804,"201051344000648","174011545737251",28.49,30.30,0,316.80,417.49,183.3,175.0,0.853,1407007.4,1407007.4,13138,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397833,777174.00
08/21/2019 10:30,2,6.508,ACTIVE,219.39,360.69,59.996,1566397804,"201051344000645","174011545737251",28.17,30.00,0,320.11,408.18,185.7,177.3,0.844,1413034.7,1413034.7,13145,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397834,777175.00
08/21/2019 10:30,2,6.387,ACTIVE,219.39,360.99,59.996,1566397804,"201051344000569","174011545737251",28.49,30.50,0,318.30,407.87,184.2,175.8,0.862,1430652.2,1430652.2,13133,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397834,777176.00
08/21/2019 10:30,2,6.332,ACTIVE,219.16,365.80,60.017,1566397804,"179051228000119","174011545737251",28.65,33.50,0,318.00,407.87,183.6,175.2,0.875,216177.7,216177.7,13254,0,0,0,L,46974696,1,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566397835,777177.00
08/21/2019 10:45,2,2.506,ACTIVE,214.64,349.86,60.028,1566398704,"201051344000579","174011545737251",28.21,37.50,0,320.11,404.57,71.5,67.1,0.601,1432273.7,1432273.7,13146,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398705,777178.00
08/21/2019 10:45,2,2.465,ACTIVE,214.64,354.07,60.022,1566398704,"201051344001025","174011545737251",27.83,40.20,0,318.00,399.76,69.5,65.1,0.557,1418287.6,1418287.6,13135,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398706,777179.00
08/21/2019 10:45,2,2.271,ACTIVE,214.64,355.88,60.033,1566398704,"201051344001093","174011545737251",27.95,36.50,0,319.81,403.67,64.3,60.1,0.530,1399338.1,1399338.1,13180,0,0,0,L,1122011218,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398707,777180.00
08/21/2019 10:45,2,2.516,ACTIVE,214.64,356.18,60.012,1566398704,"201051344000458","174011545737251",27.91,38.60,0,318.00,403.37,71.2,66.8,0.605,1412357.5,1412357.5,13135,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398709,777181.00
08/21/2019 10:45,2,2.744,ACTIVE,214.41,356.48,60.049,1566398704,"201051344000890","174011545737251",27.39,40.80,0,318.61,398.56,76.2,71.7,0.645,1414674.3,1414674.3,13148,0,0,0,L,1122011218,1,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398709,777182.00
08/21/2019 10:45,2,2.674,ACTIVE,214.87,354.07,60.006,1566398704,"201051344000988","174011545737251",18.17,30.50,0,317.10,390.74,49.2,45.5,0.411,1066517.4,1066517.4,13133,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398710,777183.00
08/21/2019 10:45,2,2.721,ACTIVE,215.54,358.28,59.964,1566398704,"201051344000582","174011545737251",27.51,34.80,0,318.61,403.07,75.8,71.2,0.614,1391413.1,1391413.1,13136,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398711,777184.00
08/21/2019 10:45,2,2.008,ACTIVE,213.74,352.87,60.006,1566398704,"201051344000868","174011545737251",28.15,29.80,0,318.00,403.37,57.2,53.3,0.460,1399637.6,1399637.6,13138,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398712,777185.00
08/21/2019 10:45,2,1.699,ACTIVE,214.64,351.07,60.001,1566398704,"201051344000576","174011545737251",28.27,31.30,0,318.61,405.17,48.6,45.0,0.411,1415033.2,1415033.2,13169,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398713,777186.00
08/21/2019 10:45,2,1.697,ACTIVE,213.96,349.26,60.001,1566398704,"201051344001158","174011545737251",27.21,34.50,0,318.61,404.27,46.8,43.2,0.393,1392596.2,1392596.2,13132,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398714,777187.00
08/21/2019 10:45,2,1.576,ACTIVE,214.19,348.66,60.017,1566398704,"201051344000917","174011545737251",27.71,36.00,0,319.21,398.86,44.3,40.8,0.367,1408879.5,1408879.5,13180,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398715,777188.00
08/21/2019 10:45,2,1.607,ACTIVE,213.96,343.85,60.012,1566398704,"201051344000417","174011545737251",17.91,43.20,0,318.30,388.64,29.1,26.2,0.239,1107937.7,1107937.7,13177,0,0,0,L,1122011218,1,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398716,777189.00
08/21/2019 10:45,2,1.555,ACTIVE,214.19,347.76,59.985,1566398704,"201051344000685","174011545737251",27.49,36.00,0,317.40,397.35,43.3,39.9,0.384,1414543.4,1414543.4,13153,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398717,777190.00
08/21/2019 10:45,2,1.650,ACTIVE,214.41,348.96,60.006,1566398704,"201051344000651","174011545737251",27.12,35.60,0,316.80,403.37,45.3,41.8,0.376,1409575.0,1409575.0,13140,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398718,777191.00
08/21/2019 10:45,2,1.668,ACTIVE,213.51,348.06,60.017,1566398704,"201051344000594","174011545737251",27.31,42.50,0,316.50,398.26,46.1,42.6,0.389,1418824.3,1418824.3,13143,0,0,0,L,1122011218,1,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398719,777192.00
08/21/2019 10:45,2,2.236,ACTIVE,214.41,351.07,60.001,1566398704,"201051344000469","174011545737251",24.65,29.30,0,317.40,406.37,55.9,52.1,0.491,1399413.6,1399413.6,13160,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398720,777193.00
08/21/2019 10:45,2,2.502,ACTIVE,214.87,354.67,59.990,1566398704,"201051344000585","174011545737251",27.31,36.80,0,319.81,402.16,69.4,65.0,0.605,1426110.1,1426110.1,13131,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398721,777194.00
08/21/2019 10:45,2,3.863,ACTIVE,216.67,351.67,60.006,1566398704,"201051344000853","174011545737251",28.45,32.60,0,320.11,403.67,111.4,105.6,0.526,1422010.1,1422010.1,13148,0,0,0,L,1122011218,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398722,777195.00
08/21/2019 10:45,2,3.914,ACTIVE,215.54,353.77,59.980,1566398704,"201051344001145","174011545737251",24.23,34.80,0,319.51,397.96,96.4,91.1,0.468,1423697.0,1423697.0,13173,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398722,777196.00
08/21/2019 10:45,2,4.436,ACTIVE,216.22,351.67,59.996,1566398704,"201051344000438","174011545737251",27.89,40.80,0,319.21,399.46,125.3,119.0,0.583,1417252.5,1417252.5,13144,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398723,777197.00
08/21/2019 10:45,2,3.912,ACTIVE,216.00,348.66,60.022,1566398704,"201051344001135","174011545737251",27.81,36.30,0,320.11,398.26,109.8,104.1,0.491,1405329.4,1405329.4,13124,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398724,777198.00
08/21/2019 10:45,2,2.514,ACTIVE,215.32,349.26,59.996,1566398704,"201051344000983","174011545737251",29.10,32.40,0,321.01,405.17,74.1,69.6,0.650,1420392.7,1420392.7,13138,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398725,777199.00
08/21/2019 10:45,2,2.656,ACTIVE,215.09,348.36,59.996,1566398704,"201051344001203","174011545737251",28.11,40.00,0,319.21,402.77,75.5,70.9,0.632,1413606.7,1413606.7,13156,0,0,0,L,1122011218,1,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398726,777200.00
08/21/2019 10:45,2,2.279,ACTIVE,213.96,351.07,59.969,1566398704,"201051344001230","174011545737251",28.33,38.40,0,318.30,398.26,65.4,61.2,0.544,1407410.1,1407410.1,13193,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398727,777201.00
08/21/2019 10:45,2,2.328,ACTIVE,213.96,355.58,59.990,1566398704,"201051344000646","174011545737251",27.73,38.80,0,318.00,398.86,65.5,61.3,0.557,1401579.2,1401579.2,13156,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398728,777202.00
08/21/2019 10:45,2,3.004,ACTIVE,214.87,355.58,59.990,1566398704,"201051344000867","174011545737251",27.06,35.40,0,319.51,401.86,82.5,77.7,0.402,1397431.5,1397431.5,13165,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398729,777203.00
08/21/2019 10:45,2,4.148,ACTIVE,216.22,351.67,60.001,1566398704,"201051344000633","174011545737251",25.11,36.50,0,320.71,403.67,105.6,100.0,0.504,1393857.0,1393857.0,13174,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398730,777204.00
08/21/2019 10:45,2,4.129,ACTIVE,215.77,350.17,59.975,1566398704,"201051344000955","174011545737251",29.38,37.80,0,317.70,398.26,122.9,116.7,0.614,1422399.1,1422399.1,13155,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398731,777205.00
08/21/2019 10:45,2,5.924,ACTIVE,218.71,358.28,59.996,1566398704,"201051344000648","174011545737251",28.75,30.80,0,317.70,404.87,172.3,164.4,0.813,1407048.0,1407048.0,13139,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398732,777206.00
08/21/2019 10:45,2,6.197,ACTIVE,219.16,360.08,59.985,1566398704,"201051344000645","174011545737251",28.65,31.00,0,319.21,404.87,179.9,171.7,0.813,1413075.7,1413075.7,13146,0,0,0,L,1122011218,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398733,777207.00
08/21/2019 10:45,2,6.270,ACTIVE,219.16,361.59,59.985,1566398704,"201051344000569","174011545737251",28.84,31.00,0,319.81,405.17,183.3,175.0,0.835,1430693.4,1430693.4,13134,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398734,777208.00
08/21/2019 10:45,2,6.410,ACTIVE,219.39,367.30,60.001,1566398704,"179051228000119","174011545737251",29.16,34.50,0,318.61,404.57,189.4,180.9,0.910,216219.7,216219.7,13255,0,0,0,L,46974696,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566398734,777209.00
08/21/2019 11:00,2,2.232,ACTIVE,214.19,354.37,60.043,1566399604,"201051344000579","174011545737251",27.87,37.00,0,318.91,418.70,63.0,58.9,0.530,1432310.5,1432310.5,13147,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399605,777210.00
08/21/2019 11:00,2,2.256,ACTIVE,214.41,353.47,60.043,1566399604,"201051344001025","174011545737251",27.79,40.20,0,318.30,419.60,63.5,59.4,0.513,1418324.8,1418324.8,13136,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399606,777211.00
08/21/2019 11:00,2,2.162,ACTIVE,214.64,354.37,60.038,1566399604,"201051344001093","174011545737251",27.97,36.30,0,317.10,416.89,61.3,57.2,0.508,1399375.2,1399375.2,13181,0,0,0,L,1122011218,1,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399607,777212.00
08/21/2019 11:00,2,2.164,ACTIVE,214.19,353.47,60.043,1566399604,"201051344000458","174011545737251",28.33,36.00,0,319.21,415.39,62.2,58.1,0.530,1412394.0,1412394.0,13136,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399608,777213.00
08/21/2019 11:00,2,2.238,ACTIVE,213.96,352.87,60.049,1566399604,"201051344000890","174011545737251",27.37,40.80,0,318.61,414.49,62.1,58.0,0.517,1414710.8,1414710.8,13149,0,0,0,L,1122011218,1,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399609,777214.00
08/21/2019 11:00,2,2.221,ACTIVE,214.19,350.17,60.043,1566399604,"201051344000988","174011545737251",18.37,29.80,0,317.40,392.85,41.3,37.9,0.354,1066541.5,1066541.5,13134,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399610,777215.00
08/21/2019 11:00,2,2.162,ACTIVE,215.09,355.28,60.043,1566399604,"201051344000582","174011545737251",27.75,34.50,0,318.30,415.99,60.8,56.8,0.513,1391449.2,1391449.2,13137,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399611,777216.00
08/21/2019 11:00,2,2.225,ACTIVE,213.51,352.87,60.049,1566399604,"201051344000868","174011545737251",28.27,29.00,0,317.70,417.49,63.7,59.6,0.517,1399675.0,1399675.0,13139,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399612,777217.00
08/21/2019 11:00,2,2.164,ACTIVE,214.64,354.97,60.043,1566399604,"201051344000576","174011545737251",28.51,31.30,0,319.21,416.59,62.5,58.4,0.535,1415070.0,1415070.0,13170,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399613,777218.00
08/21/2019 11:00,2,2.254,ACTIVE,214.41,353.47,60.043,1566399604,"201051344001158","174011545737251",27.51,34.00,0,318.91,416.89,62.8,58.7,0.530,1392632.8,1392632.8,13133,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399614,777219.00
08/21/2019 11:00,2,2.174,ACTIVE,214.64,353.77,60.033,1566399604,"201051344000917","174011545737251",27.93,36.00,0,318.91,415.69,61.5,57.4,0.517,1408915.9,1408915.9,13181,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399615,777220.00
08/21/2019 11:00,2,2.232,ACTIVE,214.41,348.36,60.049,1566399604,"201051344000417","174011545737251",17.93,41.50,0,318.30,389.24,40.6,37.3,0.345,1107961.0,1107961.0,13178,0,0,0,L,1122011218,1,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399615,777221.00
08/21/2019 11:00,2,2.193,ACTIVE,214.41,354.07,60.054,1566399604,"201051344000685","174011545737251",27.65,36.30,0,316.80,409.98,61.5,57.4,0.544,1414579.5,1414579.5,13154,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399617,777222.00
08/21/2019 11:00,2,2.273,ACTIVE,214.87,355.28,60.049,1566399604,"201051344000651","174011545737251",27.47,35.60,0,317.70,415.69,63.2,59.1,0.526,1409611.8,1409611.8,13141,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399618,777223.00
08/21/2019 11:00,2,2.227,ACTIVE,213.51,351.97,60.028,1566399604,"201051344000594","174011545737251",28.05,42.30,0,317.10,415.69,63.3,59.2,0.544,1418860.9,1418860.9,13144,0,0,0,L,1122011218,1,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399619,777224.00
08/21/2019 11:00,2,2.266,ACTIVE,214.41,353.77,60.049,1566399604,"201051344000469","174011545737251",28.43,28.50,0,316.80,417.79,65.3,61.1,0.557,1399451.1,1399451.1,13161,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399619,777225.00
08/21/2019 11:00,2,2.312,ACTIVE,214.87,356.18,60.054,1566399604,"201051344000585","174011545737251",28.27,36.80,0,317.40,415.39,66.3,62.0,0.548,1426147.3,1426147.3,13132,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399620,777226.00
08/21/2019 11:00,2,2.268,ACTIVE,214.87,354.37,60.043,1566399604,"201051344000853","174011545737251",28.43,32.20,0,318.61,419.60,65.3,61.1,0.544,1422047.2,1422047.2,13149,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399621,777227.00
08/21/2019 11:00,2,2.225,ACTIVE,214.64,354.37,60.054,1566399604,"201051344001145","174011545737251",27.85,34.80,0,319.21,414.79,62.8,58.7,0.517,1423733.2,1423733.2,13174,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399622,777228.00
08/21/2019 11:00,2,2.260,ACTIVE,214.41,355.88,60.049,1566399604,"201051344000438","174011545737251",27.91,40.20,0,317.40,416.29,63.9,59.8,0.539,1417289.0,1417289.0,13145,0,0,0,L,1122011218,1,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399623,777229.00
08/21/2019 11:00,2,2.361,ACTIVE,214.41,355.28,60.028,1566399604,"201051344001135","174011545737251",27.63,36.30,0,318.91,415.39,66.2,61.9,0.530,1405366.1,1405366.1,13125,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399624,777230.00
08/21/2019 11:00,2,2.289,ACTIVE,214.64,354.37,60.038,1566399604,"201051344000983","174011545737251",28.78,32.20,0,318.30,415.69,66.7,62.5,0.566,1420429.6,1420429.6,13139,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399625,777231.00
08/21/2019 11:00,2,2.342,ACTIVE,214.64,355.58,60.049,1566399604,"201051344001203","174011545737251",28.05,40.20,0,315.90,417.19,66.6,62.4,0.557,1413644.1,1413644.1,13157,0,0,0,L,1122011218,1,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399626,777232.00
08/21/2019 11:00,2,2.291,ACTIVE,213.96,354.07,60.054,1566399604,"201051344001230","174011545737251",27.79,38.40,0,317.40,410.88,64.5,60.3,0.548,1407446.7,1407446.7,13194,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399627,777233.00
08/21/2019 11:00,2,2.357,ACTIVE,213.74,354.97,60.049,1566399604,"201051344000646","174011545737251",27.59,39.00,0,316.50,415.99,65.9,61.7,0.557,1401615.5,1401615.5,13157,0,0,0,L,1122011218,1,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399628,777234.00
