ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 11:00,2,2.363,ACTIVE,214.19,352.87,60.043,1566399604,"201051344000867","174011545737251",28.33,35.00,0,318.00,415.09,67.8,63.5,0.557,1397468.5,1397468.5,13166,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399629,777235.00
08/21/2019 11:00,2,2.377,ACTIVE,214.41,357.08,60.038,1566399604,"201051344000633","174011545737251",27.85,35.60,0,318.30,415.99,67.0,62.8,0.575,1393893.6,1393893.6,13175,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399630,777236.00
08/21/2019 11:00,2,2.408,ACTIVE,214.19,355.28,60.043,1566399604,"201051344000955","174011545737251",27.81,38.00,0,318.00,414.49,67.8,63.5,0.570,1422436.0,1422436.0,13156,0,0,0,L,1122011218,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399631,777237.00
08/21/2019 11:00,2,3.041,ACTIVE,215.09,357.68,60.054,1566399604,"201051344000648","174011545737251",26.10,31.00,0,317.10,416.29,81.1,76.4,0.415,1407084.3,1407084.3,13140,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399632,777238.00
08/21/2019 11:00,2,4.732,ACTIVE,216.22,349.56,60.059,1566399604,"201051344000645","174011545737251",22.11,30.00,0,318.61,415.39,106.0,100.4,0.499,1413112.5,1413112.5,13147,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399633,777239.00
08/21/2019 11:00,2,7.273,ACTIVE,218.48,359.78,60.043,1566399604,"201051344000569","174011545737251",25.09,30.30,0,318.00,416.89,185.1,176.8,0.902,1430730.2,1430730.2,13135,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399634,777240.00
08/21/2019 11:00,2,7.539,ACTIVE,219.84,370.90,60.065,1566399604,"179051228000119","174011545737251",29.02,33.80,0,317.40,421.70,221.6,212.0,1.061,216257.4,216257.4,13256,0,0,0,L,46974696,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566399635,777241.00
08/21/2019 11:15,2,7.736,ACTIVE,221.19,366.10,60.006,1566400504,"201051344000579","174011545737251",28.73,36.50,0,318.61,424.41,224.9,215.1,1.039,1432344.2,1432344.2,13148,0,0,0,L,1122011218,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400506,777242.00
08/21/2019 11:15,2,7.863,ACTIVE,219.16,365.19,60.038,1566400504,"201051344001025","174011545737251",28.77,39.50,0,316.20,422.60,228.8,218.9,1.025,1418359.2,1418359.2,13137,0,0,0,L,1122011218,1,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400507,777243.00
08/21/2019 11:15,2,7.734,ACTIVE,219.39,364.89,60.006,1566400504,"201051344001093","174011545737251",29.18,35.80,0,317.40,422.00,228.5,218.6,1.039,1399409.2,1399409.2,13182,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400507,777244.00
08/21/2019 11:15,2,6.402,ACTIVE,219.84,362.49,60.006,1566400504,"201051344000458","174011545737251",28.47,33.50,0,318.61,424.71,184.1,175.8,0.840,1412427.5,1412427.5,13137,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400508,777245.00
08/21/2019 11:15,2,6.766,ACTIVE,217.13,360.69,60.012,1566400504,"201051344000890","174011545737251",28.31,40.40,0,318.00,421.40,193.8,185.1,0.862,1414744.7,1414744.7,13150,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400509,777246.00
08/21/2019 11:15,2,4.395,ACTIVE,217.80,351.37,60.017,1566400504,"201051344000988","174011545737251",18.75,29.00,0,315.60,397.96,83.5,78.6,0.389,1066563.7,1066563.7,13135,0,0,0,L,1122011218,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400510,777247.00
08/21/2019 11:15,2,4.043,ACTIVE,216.67,351.97,59.985,1566400504,"201051344000582","174011545737251",28.73,34.50,0,316.50,422.00,117.5,111.5,0.544,1391482.7,1391482.7,13138,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400511,777248.00
08/21/2019 11:15,2,3.578,ACTIVE,215.54,348.96,60.006,1566400504,"201051344000868","174011545737251",28.65,28.80,0,317.40,422.90,103.6,98.1,0.473,1399709.1,1399709.1,13140,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400512,777249.00
08/21/2019 11:15,2,2.867,ACTIVE,216.00,346.56,60.006,1566400504,"201051344000576","174011545737251",28.94,30.80,0,318.30,426.51,83.9,79.0,0.398,1415103.5,1415103.5,13171,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400513,777250.00
08/21/2019 11:15,2,2.863,ACTIVE,215.54,346.26,60.001,1566400504,"201051344001158","174011545737251",28.17,32.60,0,318.30,425.61,81.8,77.0,0.389,1392666.5,1392666.5,13134,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400514,777251.00
08/21/2019 11:15,2,2.814,ACTIVE,215.32,346.56,60.028,1566400504,"201051344000917","174011545737251",28.25,35.60,0,318.00,422.30,80.6,75.9,0.384,1408949.7,1408949.7,13182,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400515,777252.00
08/21/2019 11:15,2,3.371,ACTIVE,214.87,351.97,60.001,1566400504,"201051344000417","174011545737251",18.51,40.60,0,318.00,393.45,63.3,59.2,0.548,1107982.7,1107982.7,13179,0,0,0,L,1122011218,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400516,777253.00
08/21/2019 11:15,2,4.164,ACTIVE,215.54,350.17,60.028,1566400504,"201051344000685","174011545737251",28.84,35.60,0,316.80,420.20,122.2,116.0,0.610,1414613.1,1414613.1,13155,0,0,0,L,1122011218,1,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400517,777254.00
08/21/2019 11:15,2,5.699,ACTIVE,217.80,357.38,60.006,1566400504,"201051344000651","174011545737251",28.07,35.20,0,317.70,421.40,162.3,154.8,0.742,1409646.0,1409646.0,13142,0,0,0,L,1122011218,1,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400518,777255.00
08/21/2019 11:15,2,6.332,ACTIVE,217.58,358.28,60.012,1566400504,"201051344000594","174011545737251",28.55,41.80,0,316.80,422.00,183.2,174.9,0.849,1418894.6,1418894.6,13145,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400519,777256.00
08/21/2019 11:15,2,6.793,ACTIVE,220.06,364.89,60.001,1566400504,"201051344000469","174011545737251",29.40,28.80,0,313.80,427.11,202.3,193.3,0.928,1399485.6,1399485.6,13162,0,0,0,L,1122011218,1,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400520,777257.00
08/21/2019 11:15,2,7.211,ACTIVE,218.93,365.80,60.038,1566400504,"201051344000585","174011545737251",28.92,36.50,0,316.20,447.55,211.2,202.0,0.994,1426182.1,1426182.1,13133,0,0,0,L,1122011218,1,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400520,777258.00
08/21/2019 11:15,2,7.441,ACTIVE,221.19,366.70,60.006,1566400504,"201051344000853","174011545737251",29.08,31.80,0,319.21,426.21,219.1,209.6,0.999,1422081.4,1422081.4,13150,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400521,777259.00
08/21/2019 11:15,2,7.551,ACTIVE,217.80,361.89,60.017,1566400504,"201051344001145","174011545737251",28.27,34.80,0,318.61,421.10,216.1,206.7,0.994,1423767.1,1423767.1,13175,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400522,777260.00
08/21/2019 11:15,2,7.777,ACTIVE,218.71,363.99,60.012,1566400504,"201051344000438","174011545737251",28.51,39.80,0,317.70,421.70,224.4,214.7,1.034,1417323.3,1417323.3,13146,0,0,0,L,1122011218,1,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400523,777261.00
08/21/2019 11:15,2,7.941,ACTIVE,219.39,364.59,60.038,1566400504,"201051344001135","174011545737251",28.51,36.50,0,317.40,442.74,229.1,219.2,1.003,1405400.6,1405400.6,13126,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400524,777262.00
08/21/2019 11:15,2,7.852,ACTIVE,221.19,367.90,59.990,1566400504,"201051344000983","174011545737251",28.86,31.80,0,317.40,424.71,229.5,219.6,1.047,1420463.9,1420463.9,13140,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400525,777263.00
08/21/2019 11:15,2,8.025,ACTIVE,219.61,365.80,60.006,1566400504,"201051344001203","174011545737251",28.67,39.50,0,317.10,426.51,232.9,222.8,1.096,1413679.1,1413679.1,13158,0,0,0,L,1122011218,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400526,777264.00
08/21/2019 11:15,2,7.898,ACTIVE,217.80,364.89,60.017,1566400504,"201051344001230","174011545737251",28.63,38.00,0,316.50,422.00,228.8,218.9,1.069,1407481.1,1407481.1,13195,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400527,777265.00
08/21/2019 11:15,2,7.918,ACTIVE,218.03,366.10,60.001,1566400504,"201051344000646","174011545737251",28.13,38.40,0,317.40,422.30,225.6,215.8,1.047,1401649.8,1401649.8,13158,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400528,777266.00
08/21/2019 11:15,2,7.811,ACTIVE,219.84,364.29,59.964,1566400504,"201051344000867","174011545737251",28.84,34.30,0,317.70,420.50,228.0,218.2,1.008,1397502.9,1397502.9,13167,0,0,0,L,1122011218,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400529,777267.00
08/21/2019 11:15,2,7.859,ACTIVE,219.84,367.30,59.980,1566400504,"201051344000633","174011545737251",28.35,35.40,0,318.00,421.40,225.4,215.6,1.052,1393927.7,1393927.7,13176,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400530,777268.00
08/21/2019 11:15,2,7.908,ACTIVE,218.03,363.39,60.012,1566400504,"201051344000955","174011545737251",28.27,38.20,0,317.10,421.70,226.2,216.4,1.069,1422470.9,1422470.9,13157,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400531,777269.00
08/21/2019 11:15,2,7.670,ACTIVE,220.52,366.10,59.985,1566400504,"201051344000648","174011545737251",28.80,30.30,0,316.50,422.00,223.6,213.9,1.034,1407118.2,1407118.2,13141,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400532,777270.00
08/21/2019 11:15,2,7.787,ACTIVE,220.74,365.19,59.990,1566400504,"201051344000645","174011545737251",28.73,30.30,0,319.21,421.40,226.4,216.6,0.994,1413146.8,1413146.8,13148,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400533,777271.00
08/21/2019 11:15,2,7.770,ACTIVE,220.97,367.90,60.006,1566400504,"201051344000569","174011545737251",28.71,31.00,0,316.50,425.31,225.9,216.1,1.039,1430764.7,1430764.7,13136,0,0,0,L,1122011218,1,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400534,777272.00
08/21/2019 11:15,2,7.744,ACTIVE,220.74,372.71,60.006,1566400504,"179051228000119","174011545737251",29.28,34.00,0,316.80,427.71,229.6,219.6,1.096,216292.4,216292.4,13257,0,0,0,L,46974696,1,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566400535,777273.00
08/21/2019 11:30,2,7.139,ACTIVE,220.06,361.89,59.985,1566401404,"201051344000579","174011545737251",27.67,38.80,0,320.11,417.49,199.9,191.0,0.928,1432389.7,1432389.7,13149,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401405,777274.00
08/21/2019 11:30,2,7.266,ACTIVE,218.71,361.29,59.985,1566401404,"201051344001025","174011545737251",27.51,40.60,0,318.61,417.79,202.6,193.6,0.906,1418405.2,1418405.2,13138,0,0,0,L,1122011218,1,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401406,777275.00
08/21/2019 11:30,2,7.057,ACTIVE,218.71,362.79,59.953,1566401404,"201051344001093","174011545737251",28.27,37.30,0,320.11,416.89,201.8,192.8,0.924,1399455.1,1399455.1,13183,0,0,0,L,1122011218,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401407,777276.00
08/21/2019 11:30,2,7.115,ACTIVE,220.06,363.69,59.990,1566401404,"201051344000458","174011545737251",27.61,35.40,0,317.70,416.29,198.9,190.0,0.932,1412472.7,1412472.7,13138,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401408,777277.00
08/21/2019 11:30,2,7.064,ACTIVE,217.35,360.08,59.964,1566401404,"201051344000890","174011545737251",27.81,42.50,0,319.21,411.78,199.0,190.1,0.915,1414789.9,1414789.9,13151,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401409,777278.00
08/21/2019 11:30,2,7.162,ACTIVE,219.84,358.88,59.969,1566401404,"201051344000988","174011545737251",18.13,30.50,0,318.30,393.75,131.6,125.1,0.614,1066593.5,1066593.5,13136,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401410,777279.00
08/21/2019 11:30,2,7.006,ACTIVE,218.71,361.29,59.980,1566401404,"201051344000582","174011545737251",27.79,35.60,0,317.10,417.19,197.0,188.2,0.915,1391527.7,1391527.7,13139,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401411,777280.00
08/21/2019 11:30,2,7.129,ACTIVE,218.71,361.59,59.964,1566401404,"201051344000868","174011545737251",28.13,31.30,0,316.80,417.49,203.0,194.0,0.919,1399755.3,1399755.3,13141,0,0,0,L,1122011218,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401412,777281.00
08/21/2019 11:30,2,7.010,ACTIVE,219.84,363.09,59.985,1566401404,"201051344000576","174011545737251",28.27,32.80,0,318.61,418.09,200.7,191.8,0.937,1415149.2,1415149.2,13172,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401413,777282.00
08/21/2019 11:30,2,7.143,ACTIVE,220.06,362.49,59.964,1566401404,"201051344001158","174011545737251",27.47,34.50,0,318.30,415.99,198.6,189.8,0.941,1392711.9,1392711.9,13135,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401414,777283.00
08/21/2019 11:30,2,6.939,ACTIVE,218.48,360.99,59.975,1566401404,"201051344000917","174011545737251",28.25,37.50,0,318.61,415.69,198.5,189.6,0.906,1408995.0,1408995.0,13183,0,0,0,L,1122011218,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401415,777284.00
08/21/2019 11:30,2,7.020,ACTIVE,217.35,353.77,59.985,1566401404,"201051344000417","174011545737251",17.97,42.00,0,318.00,388.34,127.8,121.4,0.583,1108011.8,1108011.8,13180,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401416,777285.00
08/21/2019 11:30,2,7.100,ACTIVE,217.13,360.08,59.985,1566401404,"201051344000685","174011545737251",27.33,37.50,0,317.70,410.28,196.6,187.8,0.950,1414658.0,1414658.0,13156,0,0,0,L,1122011218,1,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401416,777286.00
08/21/2019 11:30,2,7.105,ACTIVE,218.93,361.89,59.948,1566401404,"201051344000651","174011545737251",27.89,36.00,0,318.30,416.29,200.7,191.7,0.906,1409691.9,1409691.9,13143,0,0,0,L,1122011218,1,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401417,777287.00
08/21/2019 11:30,2,6.980,ACTIVE,218.03,359.78,59.980,1566401404,"201051344000594","174011545737251",28.11,43.80,0,317.10,416.89,198.6,189.8,0.897,1418940.0,1418940.0,13146,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401418,777288.00
08/21/2019 11:30,2,7.143,ACTIVE,220.29,367.00,59.985,1566401404,"201051344000469","174011545737251",28.17,30.50,0,317.10,417.79,203.7,194.7,0.950,1399532.1,1399532.1,13163,0,0,0,L,1122011218,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401419,777289.00
08/21/2019 11:30,2,7.197,ACTIVE,218.93,361.29,59.975,1566401404,"201051344000585","174011545737251",27.79,38.40,0,318.00,415.99,202.5,193.5,0.946,1426228.3,1426228.3,13134,0,0,0,L,1122011218,1,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401420,777290.00
08/21/2019 11:30,2,7.092,ACTIVE,220.74,362.49,59.980,1566401404,"201051344000853","174011545737251",28.27,34.00,0,320.41,419.60,203.0,194.0,0.924,1422127.5,1422127.5,13151,0,0,0,L,1122011218,1,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401421,777291.00
08/21/2019 11:30,2,7.068,ACTIVE,217.35,360.69,59.980,1566401404,"201051344001145","174011545737251",27.51,35.60,0,320.41,415.09,197.0,188.2,0.910,1423812.2,1423812.2,13176,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401422,777292.00
08/21/2019 11:30,2,7.133,ACTIVE,218.03,360.69,59.996,1566401404,"201051344000438","174011545737251",27.45,40.60,0,319.81,416.59,198.3,189.4,0.928,1417368.7,1417368.7,13147,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401423,777293.00
08/21/2019 11:30,2,7.127,ACTIVE,218.26,360.99,59.980,1566401404,"201051344001135","174011545737251",27.69,38.60,0,318.91,417.19,199.8,190.9,0.897,1405446.2,1405446.2,13127,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401424,777294.00
08/21/2019 11:30,2,7.018,ACTIVE,220.06,363.99,59.985,1566401404,"201051344000983","174011545737251",28.39,34.50,0,319.21,418.09,201.7,192.7,0.897,1420509.8,1420509.8,13141,0,0,0,L,1122011218,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401425,777295.00
08/21/2019 11:30,2,7.156,ACTIVE,218.71,362.79,59.980,1566401404,"201051344001203","174011545737251",28.03,40.40,0,318.91,416.59,203.0,194.0,0.950,1413725.6,1413725.6,13159,0,0,0,L,1122011218,1,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401426,777296.00
08/21/2019 11:30,2,7.080,ACTIVE,217.13,360.69,59.996,1566401404,"201051344001230","174011545737251",27.83,39.00,0,317.70,412.08,199.5,190.6,0.959,1407526.7,1407526.7,13196,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401427,777297.00
08/21/2019 11:30,2,7.086,ACTIVE,217.35,361.59,59.985,1566401404,"201051344000646","174011545737251",27.65,40.00,0,317.10,414.19,198.3,189.5,0.924,1401695.1,1401695.1,13159,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401428,777298.00
08/21/2019 11:30,2,7.043,ACTIVE,218.71,361.29,59.975,1566401404,"201051344000867","174011545737251",28.21,36.80,0,319.51,415.69,201.2,192.2,0.906,1397548.7,1397548.7,13168,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401429,777299.00
08/21/2019 11:30,2,7.135,ACTIVE,218.71,363.39,59.990,1566401404,"201051344000633","174011545737251",27.59,37.50,0,318.61,415.39,199.3,190.5,0.937,1393973.1,1393973.1,13177,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401430,777300.00
08/21/2019 11:30,2,7.254,ACTIVE,217.58,359.48,60.012,1566401404,"201051344000955","174011545737251",27.25,39.80,0,317.40,411.78,200.2,191.3,0.946,1422516.6,1422516.6,13158,0,0,0,L,1122011218,1,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401431,777301.00
08/21/2019 11:30,2,6.920,ACTIVE,219.61,361.89,59.990,1566401404,"201051344000648","174011545737251",28.33,32.80,0,317.70,415.69,198.4,189.6,0.919,1407163.3,1407163.3,13142,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401432,777302.00
08/21/2019 11:30,2,7.115,ACTIVE,219.84,363.39,60.017,1566401404,"201051344000645","174011545737251",27.95,32.80,0,319.21,415.09,201.4,192.5,0.924,1413192.5,1413192.5,13149,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401433,777303.00
08/21/2019 11:30,2,7.068,ACTIVE,219.84,362.49,59.990,1566401404,"201051344000569","174011545737251",28.27,32.40,0,319.51,416.89,202.3,193.3,0.937,1430810.7,1430810.7,13137,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401434,777304.00
08/21/2019 11:30,2,7.109,ACTIVE,219.61,369.70,60.017,1566401404,"179051228000119","174011545737251",28.57,35.60,0,317.70,423.20,205.7,196.6,0.977,216339.1,216339.1,13258,0,0,0,L,46974696,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566401435,777305.00
08/21/2019 11:45,2,7.238,ALERT,219.84,362.49,59.990,1566402304,"201051344000579","174011545737251",27.87,39.80,0,303.88,409.98,204.2,195.2,0.955,1432437.6,1432437.6,13150,0,0,0,L,1122011218,1,124.49,124.94,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402306,777306.00
08/21/2019 11:45,2,7.482,ACTIVE,218.48,360.99,60.033,1566402304,"201051344001025","174011545737251",27.53,42.30,0,325.22,417.79,208.4,199.2,0.937,1418454.2,1418454.2,13139,0,0,0,L,1122011218,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402307,777307.00
08/21/2019 11:45,2,7.262,ACTIVE,218.48,362.49,60.043,1566402304,"201051344001093","174011545737251",28.07,37.80,0,331.23,410.28,206.5,197.4,0.950,1399503.7,1399503.7,13184,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402308,777308.00
08/21/2019 11:45,2,7.338,ALERT,219.61,363.39,60.001,1566402304,"201051344000458","174011545737251",27.57,36.30,0,303.28,412.68,204.8,195.7,0.946,1412520.7,1412520.7,13139,0,0,0,L,1122011218,1,124.27,125.17,0002,30,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402310,777309.00
08/21/2019 11:45,2,7.363,ALERT,217.13,358.28,59.996,1566402304,"201051344000890","174011545737251",27.31,44.50,0,301.77,407.87,203.7,194.7,0.932,1414837.8,1414837.8,13152,0,0,0,L,1122011218,1,124.72,122.68,0002,42,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402312,777310.00
08/21/2019 11:45,2,7.379,ACTIVE,219.84,357.08,59.990,1566402304,"201051344000988","174011545737251",18.07,32.20,0,322.21,419.00,135.1,128.5,0.628,1066625.2,1066625.2,13137,0,0,0,L,1122011218,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402313,777311.00
08/21/2019 11:45,2,7.152,ACTIVE,218.48,361.89,59.996,1566402304,"201051344000582","174011545737251",27.93,37.50,0,311.99,466.79,202.3,193.4,0.932,1391575.4,1391575.4,13140,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402314,777312.00
08/21/2019 11:45,2,7.443,ACTIVE,218.48,361.89,59.996,1566402304,"201051344000868","174011545737251",27.65,32.60,0,331.23,411.48,208.4,199.2,0.932,1399804.5,1399804.5,13142,0,0,0,L,1122011218,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402315,777313.00
08/21/2019 11:45,2,7.285,ACTIVE,219.61,363.09,59.985,1566402304,"201051344000576","174011545737251",28.07,34.00,0,331.53,411.48,206.9,197.8,0.950,1415197.8,1415197.8,13173,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402316,777314.00
08/21/2019 11:45,2,7.396,ACTIVE,219.84,364.89,59.990,1566402304,"201051344001158","174011545737251",27.29,35.80,0,322.51,425.31,204.3,195.3,0.946,1392760.0,1392760.0,13136,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402316,777315.00
08/21/2019 11:45,2,7.291,ACTIVE,218.26,362.19,59.953,1566402304,"201051344000917","174011545737251",27.71,40.00,0,326.12,406.97,204.6,195.5,0.937,1409043.0,1409043.0,13184,0,0,0,L,1122011218,1,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402317,777316.00
08/21/2019 11:45,2,7.150,ACTIVE,217.35,353.47,60.033,1566402304,"201051344000417","174011545737251",18.03,43.80,0,331.83,385.03,130.6,124.1,0.610,1108042.4,1108042.4,13181,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402318,777317.00
08/21/2019 11:45,2,7.318,ACTIVE,217.13,360.38,59.996,1566402304,"201051344000685","174011545737251",27.19,38.80,0,326.72,417.79,201.5,192.5,0.968,1414705.5,1414705.5,13157,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402319,777318.00
08/21/2019 11:45,2,7.496,ACTIVE,218.71,362.19,59.990,1566402304,"201051344000651","174011545737251",27.17,37.30,0,331.83,409.68,206.2,197.1,0.928,1409740.5,1409740.5,13144,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402320,777319.00
08/21/2019 11:45,2,7.301,ACTIVE,217.80,361.29,60.022,1566402304,"201051344000594","174011545737251",27.61,46.80,0,329.43,405.17,204.1,195.1,0.928,1418988.1,1418988.1,13147,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402321,777320.00
08/21/2019 11:45,2,7.369,ALERT,220.06,365.49,60.001,1566402304,"201051344000469","174011545737251",28.11,31.50,0,302.68,412.98,209.7,200.5,0.986,1399581.2,1399581.2,13164,0,0,0,L,1122011218,1,124.27,125.40,0002,26,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402323,777321.00
08/21/2019 11:45,2,7.404,ACTIVE,218.48,361.59,60.001,1566402304,"201051344000585","174011545737251",27.87,38.60,0,331.83,409.08,209.0,199.8,0.977,1426277.5,1426277.5,13135,0,0,0,L,1122011218,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402324,777322.00
08/21/2019 11:45,2,7.324,ACTIVE,220.06,367.00,59.990,1566402304,"201051344000853","174011545737251",28.09,36.50,0,336.04,410.28,208.2,199.1,0.955,1422176.7,1422176.7,13152,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402325,777323.00
08/21/2019 11:45,2,7.297,ACTIVE,217.13,360.69,59.990,1566402304,"201051344001145","174011545737251",27.45,37.50,0,324.92,419.30,202.9,193.9,0.941,1423860.0,1423860.0,13177,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402326,777324.00
08/21/2019 11:45,2,7.330,ACTIVE,217.80,360.69,60.001,1566402304,"201051344000438","174011545737251",27.45,41.30,0,330.63,406.67,203.7,194.7,0.950,1417416.8,1417416.8,13148,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402327,777325.00
08/21/2019 11:45,2,7.361,ACTIVE,218.03,361.29,60.006,1566402304,"201051344001135","174011545737251",27.57,39.50,0,326.42,407.27,205.6,196.5,0.915,1405494.6,1405494.6,13128,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402328,777326.00
08/21/2019 11:45,2,7.334,ACTIVE,219.84,361.59,60.006,1566402304,"201051344000983","174011545737251",27.91,35.80,0,330.93,411.18,207.2,198.1,0.946,1420558.6,1420558.6,13142,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402329,777327.00
08/21/2019 11:45,2,7.439,ALERT,218.48,361.29,60.001,1566402304,"201051344001203","174011545737251",27.77,42.30,0,285.54,409.08,209.0,199.8,0.977,1413774.7,1413774.7,13160,0,0,0,L,1122011218,1,125.62,123.36,0002,37,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402331,777328.00
08/21/2019 11:45,2,7.262,ACTIVE,216.67,361.29,59.985,1566402304,"201051344001230","174011545737251",27.87,40.80,0,330.63,405.77,204.8,195.7,0.963,1407575.1,1407575.1,13197,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402331,777329.00
08/21/2019 11:45,2,7.395,ACTIVE,216.90,357.68,60.006,1566402304,"201051344000646","174011545737251",27.23,41.50,0,328.82,405.47,203.7,194.7,0.946,1401743.2,1401743.2,13160,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402332,777330.00
08/21/2019 11:45,2,7.324,ACTIVE,218.71,361.29,60.001,1566402304,"201051344000867","174011545737251",27.81,39.50,0,331.23,408.48,206.3,197.2,0.924,1397597.5,1397597.5,13169,0,0,0,L,1122011218,1,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402333,777331.00
08/21/2019 11:45,2,7.314,ACTIVE,218.71,363.69,59.975,1566402304,"201051344000633","174011545737251",27.55,40.40,0,331.23,409.68,204.1,195.1,0.955,1394021.3,1394021.3,13178,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402334,777332.00
08/21/2019 11:45,2,7.348,ACTIVE,217.13,359.78,59.980,1566402304,"201051344000955","174011545737251",27.61,40.60,0,328.52,406.97,205.3,196.3,0.968,1422565.0,1422565.0,13159,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402335,777333.00
08/21/2019 11:45,2,7.262,ACTIVE,219.39,363.39,60.006,1566402304,"201051344000648","174011545737251",27.63,34.80,0,331.83,410.88,203.2,194.2,0.932,1407211.4,1407211.4,13143,0,0,0,L,1122011218,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402336,777334.00
08/21/2019 11:45,2,7.311,ACTIVE,219.84,366.40,60.006,1566402304,"201051344000645","174011545737251",27.79,34.30,0,333.03,410.58,205.7,196.6,0.928,1413241.2,1413241.2,13150,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402337,777335.00
08/21/2019 11:45,2,7.281,ACTIVE,219.84,365.49,60.001,1566402304,"201051344000569","174011545737251",28.21,34.00,0,331.53,411.78,208.0,198.8,0.959,1430859.7,1430859.7,13138,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402338,777336.00
08/21/2019 11:45,2,7.355,ACTIVE,219.61,370.60,60.001,1566402304,"179051228000119","174011545737251",28.33,37.80,0,335.44,411.18,210.9,201.7,1.003,216388.9,216388.9,13259,0,0,0,L,46974696,1,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566402339,777337.00
08/21/2019 12:00,2,7.623,ACTIVE,220.52,365.49,60.028,1566403204,"201051344000579","174011545737251",27.27,43.20,0,333.33,410.88,210.4,201.1,0.950,1432487.1,1432487.1,13152,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403206,777338.00
08/21/2019 12:00,2,7.637,ACTIVE,218.26,361.59,60.022,1566403204,"201051344001025","174011545737251",27.43,43.60,0,332.43,411.78,212.0,202.7,0.955,1418504.3,1418504.3,13140,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403207,777339.00
08/21/2019 12:00,2,7.639,ACTIVE,218.26,362.49,60.049,1566403204,"201051344001093","174011545737251",27.37,39.80,0,336.94,413.29,211.8,202.5,0.968,1399553.7,1399553.7,13185,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403208,777340.00
08/21/2019 12:00,2,7.377,ACTIVE,220.74,363.99,60.022,1566403204,"201051344000458","174011545737251",28.25,37.30,0,335.44,412.38,210.6,201.4,0.981,1412570.4,1412570.4,13141,0,0,0,L,1122011218,1,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403209,777341.00
08/21/2019 12:00,2,7.709,ACTIVE,216.90,356.48,60.028,1566403204,"201051344000890","174011545737251",26.56,45.80,0,330.03,406.37,207.1,198.0,0.955,1414886.7,1414886.7,13154,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403210,777342.00
08/21/2019 12:00,2,7.627,ACTIVE,220.74,359.78,60.022,1566403204,"201051344000988","174011545737251",17.89,33.50,0,336.64,389.54,138.2,131.5,0.645,1066657.6,1066657.6,13138,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403211,777343.00
08/21/2019 12:00,2,7.584,ACTIVE,218.48,362.79,60.017,1566403204,"201051344000582","174011545737251",26.96,39.30,0,336.34,411.78,207.1,198.0,0.946,1391624.2,1391624.2,13141,0,0,0,L,1122011218,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403212,777344.00
08/21/2019 12:00,2,7.701,ACTIVE,219.16,363.99,60.033,1566403204,"201051344000868","174011545737251",27.51,34.00,0,336.04,413.59,214.4,205.0,0.959,1399854.8,1399854.8,13143,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403213,777345.00
08/21/2019 12:00,2,7.496,ACTIVE,220.29,366.40,60.028,1566403204,"201051344000576","174011545737251",28.09,34.50,0,334.84,412.98,213.0,203.7,0.990,1415247.6,1415247.6,13174,0,0,0,L,1122011218,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403214,777346.00
08/21/2019 12:00,2,7.629,ACTIVE,220.52,365.19,60.033,1566403204,"201051344001158","174011545737251",27.08,36.80,0,335.14,411.18,209.2,199.9,0.959,1392809.2,1392809.2,13137,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403215,777347.00
08/21/2019 12:00,2,7.643,ACTIVE,218.26,361.59,60.028,1566403204,"201051344000917","174011545737251",26.98,41.80,0,332.13,410.28,208.8,199.6,0.972,1409092.2,1409092.2,13185,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403216,777348.00
08/21/2019 12:00,2,7.328,ACTIVE,217.13,351.97,59.996,1566403204,"201051344000417","174011545737251",17.89,44.50,0,332.13,386.23,132.6,126.1,0.610,1108073.7,1108073.7,13182,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403217,777349.00
08/21/2019 12:00,2,7.586,ACTIVE,216.67,359.18,60.017,1566403204,"201051344000685","174011545737251",26.68,40.60,0,330.93,404.57,204.9,195.9,0.981,1414753.9,1414753.9,13158,0,0,0,L,1122011218,1,125.17,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403218,777350.00
08/21/2019 12:00,2,7.730,ACTIVE,218.71,363.69,60.028,1566403204,"201051344000651","174011545737251",26.86,38.80,0,336.64,412.08,210.1,200.9,0.959,1409790.0,1409790.0,13145,0,0,0,L,1122011218,1,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403219,777351.00
08/21/2019 12:00,2,7.576,ACTIVE,218.26,362.79,60.038,1566403204,"201051344000594","174011545737251",27.29,49.00,0,332.13,410.88,209.3,200.1,0.955,1419037.2,1419037.2,13148,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403220,777352.00
08/21/2019 12:00,2,7.727,ACTIVE,220.52,365.80,60.049,1566403204,"201051344000469","174011545737251",27.41,32.40,0,335.14,413.59,214.5,205.1,1.008,1399631.8,1399631.8,13166,0,0,0,L,1122011218,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403221,777353.00
08/21/2019 12:00,2,7.807,ACTIVE,218.48,360.99,60.038,1566403204,"201051344000585","174011545737251",26.78,41.30,0,331.83,411.78,211.6,202.3,0.999,1426327.6,1426327.6,13136,0,0,0,L,1122011218,1,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403222,777354.00
08/21/2019 12:00,2,7.650,ACTIVE,220.74,366.40,60.043,1566403204,"201051344000853","174011545737251",27.73,37.80,0,335.44,412.08,214.9,205.5,0.990,1422227.0,1422227.0,13153,0,0,0,L,1122011218,1,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403223,777355.00
08/21/2019 12:00,2,7.604,ACTIVE,216.67,361.59,60.049,1566403204,"201051344001145","174011545737251",26.94,39.30,0,330.33,406.37,207.4,198.2,0.959,1423908.7,1423908.7,13178,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403223,777356.00
08/21/2019 12:00,2,7.613,ACTIVE,217.80,361.89,60.038,1566403204,"201051344000438","174011545737251",26.92,43.40,0,331.53,410.88,207.6,198.5,0.972,1417465.6,1417465.6,13149,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403224,777357.00
08/21/2019 12:00,2,7.662,ACTIVE,217.80,361.29,60.054,1566403204,"201051344001135","174011545737251",26.88,41.80,0,331.23,409.98,208.4,199.2,0.941,1405543.8,1405543.8,13129,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403225,777358.00
08/21/2019 12:00,2,7.623,ACTIVE,220.29,365.80,60.043,1566403204,"201051344000983","174011545737251",27.59,37.50,0,335.44,412.98,213.0,203.6,0.977,1420608.6,1420608.6,13143,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403226,777359.00
08/21/2019 12:00,2,7.750,ACTIVE,218.26,361.29,60.043,1566403204,"201051344001203","174011545737251",27.10,44.80,0,331.83,412.08,212.6,203.3,1.003,1413824.9,1413824.9,13162,0,0,0,L,1122011218,1,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403227,777360.00
08/21/2019 12:00,2,7.516,ACTIVE,216.45,360.38,60.038,1566403204,"201051344001230","174011545737251",27.41,43.00,0,328.82,406.97,208.5,199.3,0.981,1407624.3,1407624.3,13198,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403228,777361.00
08/21/2019 12:00,2,7.684,ACTIVE,216.67,359.18,60.043,1566403204,"201051344000646","174011545737251",26.56,43.20,0,329.43,406.07,206.5,197.4,0.968,1401792.0,1401792.0,13161,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403229,777362.00
08/21/2019 12:00,2,7.643,ACTIVE,219.16,363.09,60.022,1566403204,"201051344000867","174011545737251",27.35,41.30,0,336.94,410.88,211.6,202.3,0.946,1397647.2,1397647.2,13170,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403230,777363.00
08/21/2019 12:00,2,7.553,ACTIVE,219.16,363.09,60.054,1566403204,"201051344000633","174011545737251",27.33,41.80,0,335.14,411.78,209.1,199.8,0.968,1394070.4,1394070.4,13179,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403231,777364.00
08/21/2019 12:00,2,7.670,ACTIVE,216.90,360.69,60.038,1566403204,"201051344000955","174011545737251",26.82,44.30,0,329.43,405.17,208.1,198.9,0.977,1422614.2,1422614.2,13160,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403232,777365.00
08/21/2019 12:00,2,7.467,ACTIVE,219.84,366.40,60.043,1566403204,"201051344000648","174011545737251",27.63,35.60,0,335.74,412.98,209.1,199.8,0.986,1407260.4,1407260.4,13144,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403233,777366.00
08/21/2019 12:00,2,7.625,ACTIVE,219.84,363.09,60.059,1566403204,"201051344000645","174011545737251",27.45,35.40,0,336.04,412.08,212.1,202.8,0.955,1413290.9,1413290.9,13151,0,0,0,L,1122011218,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403234,777367.00
08/21/2019 12:00,2,7.547,ACTIVE,220.06,367.00,60.070,1566403204,"201051344000569","174011545737251",28.03,34.50,0,335.14,413.29,214.3,204.9,0.990,1430909.9,1430909.9,13139,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403235,777368.00
08/21/2019 12:00,2,7.617,ACTIVE,219.84,371.51,60.043,1566403204,"179051228000119","174011545737251",28.13,38.60,0,338.74,417.19,216.9,207.5,1.025,216439.8,216439.8,13260,0,0,0,L,46974696,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566403236,777369.00
08/21/2019 12:15,2,7.836,ACTIVE,220.74,366.70,60.001,1566404104,"201051344000579","174011545737251",27.12,44.30,0,336.04,411.78,215.2,205.8,0.990,1432537.6,1432537.6,13153,0,0,0,L,1122011218,1,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404105,777370.00
08/21/2019 12:15,2,8.045,ACTIVE,218.71,363.09,59.990,1566404104,"201051344001025","174011545737251",26.92,45.00,0,330.93,413.89,219.1,209.5,0.986,1418555.3,1418555.3,13141,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404106,777371.00
08/21/2019 12:15,2,7.773,ACTIVE,218.71,363.69,60.038,1566404104,"201051344001093","174011545737251",27.61,41.30,0,333.63,414.19,217.4,207.9,0.999,1399604.4,1399604.4,13186,0,0,0,L,1122011218,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404107,777372.00
08/21/2019 12:15,2,7.789,ACTIVE,220.74,364.89,59.996,1566404104,"201051344000458","174011545737251",27.45,38.80,0,327.92,417.49,216.4,207.0,0.986,1412621.2,1412621.2,13142,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404108,777373.00
08/21/2019 12:15,2,7.811,ACTIVE,217.35,361.59,60.006,1566404104,"201051344000890","174011545737251",27.00,47.50,0,330.03,410.58,213.4,204.1,0.977,1414936.4,1414936.4,13155,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404109,777374.00
08/21/2019 12:15,2,7.809,ACTIVE,220.74,359.18,60.001,1566404104,"201051344000988","174011545737251",17.93,34.50,0,336.64,397.05,141.8,134.9,0.658,1066690.7,1066690.7,13139,0,0,0,L,1122011218,1,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404109,777375.00
08/21/2019 12:15,2,7.686,ACTIVE,218.93,363.09,60.028,1566404104,"201051344000582","174011545737251",27.35,40.00,0,329.73,418.70,212.8,203.5,0.977,1391673.8,1391673.8,13142,0,0,0,L,1122011218,1,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404110,777376.00
