ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 12:15,2,7.912,ACTIVE,219.39,365.49,60.001,1566404104,"201051344000868","174011545737251",27.53,34.50,0,336.34,422.00,220.6,211.0,0.994,1399906.4,1399906.4,13144,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404111,777377.00
08/21/2019 12:15,2,7.850,ACTIVE,220.74,367.00,59.990,1566404104,"201051344000576","174011545737251",27.29,35.80,0,332.73,419.00,216.9,207.5,0.999,1415298.7,1415298.7,13175,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404112,777378.00
08/21/2019 12:15,2,7.820,ACTIVE,220.74,365.49,59.996,1566404104,"201051344001158","174011545737251",27.14,38.40,0,335.14,412.68,215.0,205.6,0.990,1392859.5,1392859.5,13138,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404113,777379.00
08/21/2019 12:15,2,7.832,ACTIVE,218.71,362.19,59.996,1566404104,"201051344000917","174011545737251",27.08,42.80,0,331.23,412.08,214.5,205.1,0.999,1409142.3,1409142.3,13186,0,0,0,L,1122011218,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404114,777380.00
08/21/2019 12:15,2,7.562,ACTIVE,217.58,354.67,60.028,1566404104,"201051344000417","174011545737251",17.89,46.40,0,332.13,391.04,137.0,130.3,0.632,1108105.3,1108105.3,13183,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404115,777381.00
08/21/2019 12:15,2,7.863,ACTIVE,217.13,362.19,60.001,1566404104,"201051344000685","174011545737251",26.60,42.50,0,330.63,411.48,211.8,202.5,1.016,1414803.1,1414803.1,13159,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404116,777382.00
08/21/2019 12:15,2,7.932,ACTIVE,219.16,363.39,60.001,1566404104,"201051344000651","174011545737251",26.92,40.60,0,336.64,413.89,215.9,206.5,0.977,1409840.4,1409840.4,13146,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404117,777383.00
08/21/2019 12:15,2,7.771,ACTIVE,218.71,361.89,60.001,1566404104,"201051344000594","174011545737251",27.29,50.60,0,331.23,412.98,214.8,205.4,0.977,1419087.5,1419087.5,13149,0,0,0,L,1122011218,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404118,777384.00
08/21/2019 12:15,2,7.873,ACTIVE,220.97,368.80,59.996,1566404104,"201051344000469","174011545737251",27.65,33.30,0,334.84,421.10,220.6,211.0,0.999,1399683.5,1399683.5,13167,0,0,0,L,1122011218,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404119,777385.00
08/21/2019 12:15,2,7.773,ACTIVE,218.93,363.99,60.006,1566404104,"201051344000585","174011545737251",27.89,41.30,0,331.53,413.89,219.4,209.9,1.021,1426378.6,1426378.6,13137,0,0,0,L,1122011218,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404120,777386.00
08/21/2019 12:15,2,7.777,ACTIVE,221.19,368.20,59.996,1566404104,"201051344000853","174011545737251",27.87,39.00,0,335.74,413.59,219.5,209.9,0.994,1422278.6,1422278.6,13154,0,0,0,L,1122011218,1,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404121,777387.00
08/21/2019 12:15,2,7.725,ACTIVE,217.35,360.99,60.033,1566404104,"201051344001145","174011545737251",27.29,40.60,0,329.73,410.58,213.5,204.1,0.977,1423958.5,1423958.5,13179,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404122,777388.00
08/21/2019 12:15,2,7.656,ACTIVE,218.26,363.39,59.980,1566404104,"201051344000438","174011545737251",27.47,43.80,0,330.03,413.29,213.1,203.8,0.990,1417515.4,1417515.4,13150,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404123,777389.00
08/21/2019 12:15,2,7.805,ACTIVE,218.71,363.09,59.990,1566404104,"201051344001135","174011545737251",27.29,43.40,0,330.93,412.98,215.6,206.2,0.968,1405594.0,1405594.0,13130,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404124,777390.00
08/21/2019 12:15,2,7.732,ACTIVE,220.74,366.70,59.990,1566404104,"201051344000983","174011545737251",27.93,38.20,0,334.84,426.51,218.4,208.9,0.990,1420660.0,1420660.0,13144,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404125,777391.00
08/21/2019 12:15,2,7.846,ACTIVE,218.93,361.59,60.001,1566404104,"201051344001203","174011545737251",27.67,45.50,0,333.33,414.79,219.7,210.1,1.030,1413876.2,1413876.2,13163,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404126,777392.00
08/21/2019 12:15,2,7.773,ACTIVE,217.13,359.18,59.985,1566404104,"201051344001230","174011545737251",27.39,44.30,0,329.43,412.08,215.6,206.1,1.012,1407674.5,1407674.5,13199,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404127,777393.00
08/21/2019 12:15,2,7.865,ACTIVE,217.35,363.39,59.996,1566404104,"201051344000646","174011545737251",26.94,44.30,0,326.42,413.59,214.7,205.3,0.999,1401841.9,1401841.9,13162,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404128,777394.00
08/21/2019 12:15,2,7.734,ACTIVE,219.39,363.99,60.006,1566404104,"201051344000867","174011545737251",27.85,42.80,0,335.14,412.98,218.0,208.5,0.972,1397698.3,1397698.3,13171,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404129,777395.00
08/21/2019 12:15,2,7.893,ACTIVE,219.61,365.19,60.022,1566404104,"201051344000633","174011545737251",26.88,42.80,0,335.14,422.00,214.8,205.4,1.025,1394120.9,1394120.9,13180,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404130,777396.00
08/21/2019 12:15,2,7.889,ACTIVE,217.80,361.29,59.990,1566404104,"201051344000955","174011545737251",26.98,46.60,0,324.62,411.48,215.3,205.9,1.021,1422664.3,1422664.3,13161,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404131,777397.00
08/21/2019 12:15,2,7.617,ACTIVE,220.06,363.99,60.001,1566404104,"201051344000648","174011545737251",27.83,36.50,0,335.14,419.60,214.7,205.3,0.990,1407310.9,1407310.9,13145,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404132,777398.00
08/21/2019 12:15,2,7.826,ACTIVE,220.29,367.60,60.001,1566404104,"201051344000645","174011545737251",27.49,35.80,0,336.04,413.29,217.9,208.4,0.981,1413342.0,1413342.0,13152,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404132,777399.00
08/21/2019 12:15,2,7.762,ACTIVE,220.52,368.80,60.012,1566404104,"201051344000569","174011545737251",27.95,35.60,0,333.93,419.30,219.7,210.1,1.012,1430961.4,1430961.4,13140,0,0,0,L,1122011218,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404133,777400.00
08/21/2019 12:15,2,7.781,ACTIVE,220.29,372.11,59.990,1566404104,"179051228000119","174011545737251",28.25,39.80,0,337.84,426.51,222.6,212.9,1.052,216492.1,216492.1,13261,0,0,0,L,46974696,1,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566404134,777401.00
08/21/2019 12:30,2,8.000,ACTIVE,220.52,364.59,60.022,1566405004,"201051344000579","174011545737251",27.06,46.00,0,324.02,428.91,219.1,209.5,1.008,1432589.6,1432589.6,13154,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405006,777402.00
08/21/2019 12:30,2,8.211,ACTIVE,218.71,365.19,60.028,1566405004,"201051344001025","174011545737251",26.80,45.80,0,336.94,416.59,222.6,213.0,0.999,1418608.4,1418608.4,13142,0,0,0,L,1122011218,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405006,777403.00
08/21/2019 12:30,2,7.896,ACTIVE,218.93,364.59,60.017,1566405004,"201051344001093","174011545737251",27.65,41.80,0,335.44,415.99,221.2,211.5,1.021,1399657.0,1399657.0,13187,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405007,777404.00
08/21/2019 12:30,2,7.824,ALERT,220.52,366.10,60.022,1566405004,"201051344000458","174011545737251",27.77,41.80,0,305.68,418.09,219.9,210.3,1.021,1412673.3,1412673.3,13143,0,0,0,L,1122011218,1,124.94,125.62,0002,34,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405009,777405.00
08/21/2019 12:30,2,7.979,ACTIVE,217.35,362.19,60.033,1566405004,"201051344000890","174011545737251",26.82,48.00,0,330.33,412.68,216.7,207.2,0.994,1414988.1,1414988.1,13156,0,0,0,L,1122011218,1,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405010,777406.00
08/21/2019 12:30,2,7.945,ACTIVE,220.52,360.38,60.012,1566405004,"201051344000988","174011545737251",17.97,35.20,0,333.03,403.97,144.6,137.6,0.667,1066724.8,1066724.8,13140,0,0,0,L,1122011218,1,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405011,777407.00
08/21/2019 12:30,2,7.986,ACTIVE,218.93,367.30,60.028,1566405004,"201051344000582","174011545737251",26.86,40.40,0,336.64,415.69,217.2,207.7,1.008,1391725.5,1391725.5,13143,0,0,0,L,1122011218,1,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405012,777408.00
08/21/2019 12:30,2,8.039,ACTIVE,219.16,367.30,60.022,1566405004,"201051344000868","174011545737251",27.55,35.20,0,336.34,418.70,224.2,214.5,1.030,1399959.7,1399959.7,13145,0,0,0,L,1122011218,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405013,777409.00
08/21/2019 12:30,2,7.949,ACTIVE,220.29,367.60,60.006,1566405004,"201051344000576","174011545737251",27.51,35.60,0,329.13,428.31,221.5,211.8,1.034,1415351.3,1415351.3,13176,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405014,777410.00
08/21/2019 12:30,2,8.002,ACTIVE,220.74,366.10,60.012,1566405004,"201051344001158","174011545737251",27.04,38.00,0,320.41,435.23,218.9,209.4,1.008,1392911.3,1392911.3,13139,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405015,777411.00
08/21/2019 12:30,2,7.926,ACTIVE,218.71,364.59,60.022,1566405004,"201051344000917","174011545737251",27.29,43.60,0,334.24,414.49,219.2,209.6,1.016,1409194.3,1409194.3,13187,0,0,0,L,1122011218,1,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405016,777412.00
08/21/2019 12:30,2,7.656,ACTIVE,217.80,354.67,60.038,1566405004,"201051344000417","174011545737251",17.93,46.40,0,334.84,386.53,138.9,132.1,0.650,1108138.3,1108138.3,13184,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405017,777413.00
08/21/2019 12:30,2,8.025,ACTIVE,217.35,363.09,60.017,1566405004,"201051344000685","174011545737251",26.48,43.00,0,331.23,410.88,215.2,205.8,1.016,1414854.4,1414854.4,13160,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405018,777414.00
08/21/2019 12:30,2,7.871,ACTIVE,219.39,364.89,59.990,1566405004,"201051344000651","174011545737251",27.55,41.00,0,335.44,415.99,219.6,210.0,0.981,1409892.7,1409892.7,13147,0,0,0,L,1122011218,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405019,777415.00
08/21/2019 12:30,2,7.914,ACTIVE,218.26,362.49,60.022,1566405004,"201051344000594","174011545737251",27.25,51.50,0,330.63,413.29,218.4,208.9,0.994,1419139.4,1419139.4,13150,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405020,777416.00
08/21/2019 12:30,2,7.967,ACTIVE,220.74,368.80,60.006,1566405004,"201051344000469","174011545737251",27.89,33.80,0,317.10,423.50,225.0,215.2,1.039,1399736.8,1399736.8,13168,0,0,0,L,1122011218,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405020,777417.00
08/21/2019 12:30,2,8.039,ACTIVE,219.39,367.30,60.054,1566405004,"201051344000585","174011545737251",27.53,41.50,0,336.04,415.39,224.2,214.4,1.052,1426432.0,1426432.0,13138,0,0,0,L,1122011218,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405021,777418.00
08/21/2019 12:30,2,7.977,ACTIVE,220.97,368.80,60.001,1566405004,"201051344000853","174011545737251",27.75,39.50,0,335.74,415.09,224.2,214.5,1.030,1422331.7,1422331.7,13155,0,0,0,L,1122011218,1,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405022,777419.00
08/21/2019 12:30,2,7.904,ACTIVE,217.58,362.49,60.033,1566405004,"201051344001145","174011545737251",27.21,40.40,0,332.13,413.29,217.6,208.1,1.003,1424010.3,1424010.3,13180,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405023,777420.00
08/21/2019 12:30,2,7.938,ACTIVE,218.48,364.59,59.980,1566405004,"201051344000438","174011545737251",27.04,44.00,0,336.34,414.19,217.4,207.9,1.008,1417567.2,1417567.2,13151,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405024,777421.00
08/21/2019 12:30,2,7.795,ACTIVE,218.71,363.09,60.043,1566405004,"201051344001135","174011545737251",27.73,43.40,0,330.93,415.39,218.6,209.1,0.977,1405646.3,1405646.3,13131,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405025,777422.00
08/21/2019 12:30,2,7.816,ACTIVE,220.74,369.10,59.996,1566405004,"201051344000983","174011545737251",28.13,38.40,0,326.72,415.99,222.6,213.0,1.039,1420712.8,1420712.8,13145,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405026,777423.00
08/21/2019 12:30,2,8.096,ACTIVE,219.39,367.00,60.017,1566405004,"201051344001203","174011545737251",27.33,45.50,0,332.43,418.09,224.1,214.4,1.030,1413929.4,1413929.4,13164,0,0,0,L,1122011218,1,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405027,777424.00
08/21/2019 12:30,2,7.979,ACTIVE,217.35,361.89,60.028,1566405004,"201051344001230","174011545737251",27.15,43.80,0,328.22,409.08,219.4,209.8,1.034,1407726.6,1407726.6,13200,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405028,777425.00
08/21/2019 12:30,2,7.750,ACTIVE,217.58,361.89,60.012,1566405004,"201051344000646","174011545737251",27.71,44.80,0,329.13,414.49,217.4,207.9,1.008,1401893.9,1401893.9,13163,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405029,777426.00
08/21/2019 12:30,2,8.045,ACTIVE,219.16,362.19,60.033,1566405004,"201051344000867","174011545737251",27.23,43.20,0,336.34,414.19,221.9,212.3,0.994,1397750.8,1397750.8,13172,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405030,777427.00
08/21/2019 12:30,2,7.971,ACTIVE,219.16,363.39,59.996,1566405004,"201051344000633","174011545737251",27.17,43.80,0,333.33,414.79,219.3,209.7,0.990,1394172.8,1394172.8,13181,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405031,777428.00
08/21/2019 12:30,2,7.777,ACTIVE,217.80,363.39,60.028,1566405004,"201051344000955","174011545737251",27.67,45.80,0,329.13,412.98,217.7,208.2,1.025,1422716.4,1422716.4,13162,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405032,777429.00
08/21/2019 12:30,2,7.824,ACTIVE,219.84,366.10,60.038,1566405004,"201051344000648","174011545737251",27.65,36.50,0,330.93,427.41,219.1,209.5,1.016,1407362.6,1407362.6,13146,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405033,777430.00
08/21/2019 12:30,2,7.941,ACTIVE,220.06,363.99,60.006,1566405004,"201051344000645","174011545737251",27.57,36.00,0,320.11,429.52,221.8,212.1,0.990,1413394.4,1413394.4,13153,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405034,777431.00
08/21/2019 12:30,2,7.857,ACTIVE,220.29,367.00,60.028,1566405004,"201051344000569","174011545737251",28.11,36.50,0,334.54,415.99,223.6,213.9,1.030,1431014.4,1431014.4,13141,0,0,0,L,1122011218,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405035,777432.00
08/21/2019 12:30,2,7.938,ALERT,220.29,372.71,60.017,1566405004,"179051228000119","174011545737251",28.21,40.20,0,303.58,426.81,226.7,216.9,1.078,216545.6,216545.6,13262,0,0,0,L,46974696,1,124.94,125.85,0000,34,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405036,777433.00
08/21/2019 12:45,2,8.113,ACTIVE,219.61,364.29,59.985,1566405904,"201051344000579","174011545737251",27.04,45.80,0,335.44,414.79,222.1,212.4,1.030,1432642.5,1432642.5,13155,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405905,777434.00
08/21/2019 12:45,2,8.131,ACTIVE,217.80,362.79,59.948,1566405904,"201051344001025","174011545737251",27.49,45.50,0,329.43,417.19,226.3,216.5,1.021,1418662.2,1418662.2,13143,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405906,777435.00
08/21/2019 12:45,2,7.967,ACTIVE,218.03,363.69,60.043,1566405904,"201051344001093","174011545737251",27.73,42.30,0,330.63,416.89,223.8,214.1,1.021,1399710.3,1399710.3,13188,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405907,777436.00
08/21/2019 12:45,2,8.035,ACTIVE,219.61,365.49,59.990,1566405904,"201051344000458","174011545737251",27.55,40.00,0,335.14,416.29,223.9,214.2,1.012,1412726.4,1412726.4,13145,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405908,777437.00
08/21/2019 12:45,2,8.174,ACTIVE,216.22,361.29,59.990,1566405904,"201051344000890","174011545737251",26.52,48.00,0,329.73,410.58,219.7,210.1,1.039,1415040.2,1415040.2,13157,0,0,0,L,1122011218,1,124.27,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405909,777438.00
08/21/2019 12:45,2,8.070,ACTIVE,219.61,358.58,60.012,1566405904,"201051344000988","174011545737251",17.97,34.80,0,336.94,393.15,146.9,139.9,0.689,1066759.5,1066759.5,13141,0,0,0,L,1122011218,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405910,777439.00
08/21/2019 12:45,2,8.117,ACTIVE,217.80,363.39,60.012,1566405904,"201051344000582","174011545737251",26.82,40.80,0,330.03,416.59,220.3,210.7,1.025,1391777.7,1391777.7,13144,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405910,777440.00
08/21/2019 12:45,2,8.129,ACTIVE,218.26,365.19,59.980,1566405904,"201051344000868","174011545737251",27.71,35.40,0,330.93,418.09,228.0,218.1,1.025,1400013.7,1400013.7,13146,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405911,777441.00
08/21/2019 12:45,2,7.971,ACTIVE,219.39,367.60,59.980,1566405904,"201051344000576","174011545737251",27.91,36.30,0,334.54,417.49,225.2,215.4,1.039,1415404.6,1415404.6,13177,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405912,777442.00
08/21/2019 12:45,2,8.131,ACTIVE,219.84,363.09,59.990,1566405904,"201051344001158","174011545737251",27.04,38.40,0,334.84,415.99,222.5,212.8,1.021,1392964.1,1392964.1,13140,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405913,777443.00
08/21/2019 12:45,2,8.100,ACTIVE,217.58,361.59,60.038,1566405904,"201051344000917","174011545737251",27.14,43.80,0,330.63,418.70,222.6,212.9,1.047,1409247.1,1409247.1,13188,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405914,777444.00
08/21/2019 12:45,2,7.775,ACTIVE,216.67,354.67,59.980,1566405904,"201051344000417","174011545737251",17.91,46.40,0,332.13,386.53,141.0,134.2,0.663,1108171.6,1108171.6,13185,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405915,777445.00
08/21/2019 12:45,2,8.102,ACTIVE,216.00,361.29,59.975,1566405904,"201051344000685","174011545737251",26.68,43.00,0,329.73,409.08,218.7,209.2,1.052,1414906.2,1414906.2,13161,0,0,0,L,1122011218,1,124.49,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405916,777446.00
08/21/2019 12:45,2,8.191,ACTIVE,218.03,363.69,60.006,1566405904,"201051344000651","174011545737251",26.92,41.80,0,330.63,416.29,223.2,213.5,1.021,1409945.7,1409945.7,13148,0,0,0,L,1122011218,1,125.40,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405917,777447.00
08/21/2019 12:45,2,8.152,ACTIVE,217.13,362.79,60.043,1566405904,"201051344000594","174011545737251",26.88,51.50,0,328.82,415.99,221.6,212.0,1.021,1419192.0,1419192.0,13151,0,0,0,L,1122011218,1,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405918,777448.00
08/21/2019 12:45,2,8.027,ACTIVE,219.61,366.70,59.996,1566405904,"201051344000469","174011545737251",28.09,33.50,0,334.24,418.09,228.3,218.4,1.087,1399791.0,1399791.0,13169,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405919,777449.00
08/21/2019 12:45,2,8.170,ACTIVE,218.03,362.79,59.990,1566405904,"201051344000585","174011545737251",27.53,41.80,0,329.13,416.59,227.5,217.7,1.065,1426485.9,1426485.9,13139,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405920,777450.00
08/21/2019 12:45,2,7.941,ALERT,219.84,361.89,60.017,1566405904,"201051344000853","174011545737251",28.25,38.40,0,305.68,419.60,227.2,217.4,1.034,1422385.5,1422385.5,13156,0,0,0,L,1122011218,1,124.72,125.17,0002,35,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405922,777451.00
08/21/2019 12:45,2,8.086,ACTIVE,216.45,361.29,60.012,1566405904,"201051344001145","174011545737251",27.04,41.30,0,329.13,414.19,221.5,211.9,1.021,1424062.7,1424062.7,13181,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405923,777452.00
08/21/2019 12:45,2,8.064,ACTIVE,217.35,362.49,59.985,1566405904,"201051344000438","174011545737251",26.96,45.00,0,330.33,415.39,220.0,210.4,1.025,1417619.5,1417619.5,13152,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405924,777453.00
08/21/2019 12:45,2,8.105,ACTIVE,217.80,363.09,60.022,1566405904,"201051344001135","174011545737251",27.15,43.60,0,330.33,415.09,222.7,213.0,1.008,1405699.2,1405699.2,13132,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405925,777454.00
08/21/2019 12:45,2,8.090,ACTIVE,219.61,366.10,60.017,1566405904,"201051344000983","174011545737251",27.63,39.00,0,332.43,417.79,226.2,216.5,1.047,1420766.5,1420766.5,13146,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405925,777455.00
08/21/2019 12:45,2,8.240,ACTIVE,217.80,362.49,59.996,1566405904,"201051344001203","174011545737251",27.23,46.20,0,330.33,418.09,227.1,217.3,1.056,1413983.3,1413983.3,13165,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405926,777456.00
08/21/2019 12:45,2,8.174,ACTIVE,216.00,359.78,60.006,1566405904,"201051344001230","174011545737251",26.84,44.50,0,328.82,411.48,222.0,212.4,1.047,1407779.5,1407779.5,13201,0,0,0,L,1122011218,1,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405927,777457.00
08/21/2019 12:45,2,8.203,ACTIVE,216.22,360.69,60.028,1566405904,"201051344000646","174011545737251",26.64,45.30,0,327.62,414.49,221.1,211.5,1.025,1401946.4,1401946.4,13164,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405928,777458.00
08/21/2019 12:45,2,8.176,ACTIVE,218.03,362.49,60.017,1566405904,"201051344000867","174011545737251",27.23,42.50,0,331.53,415.99,225.5,215.7,1.012,1397804.4,1397804.4,13173,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405929,777459.00
08/21/2019 12:45,2,8.156,ACTIVE,218.26,364.89,60.012,1566405904,"201051344000633","174011545737251",26.94,43.80,0,331.83,415.69,222.4,212.7,1.030,1394225.6,1394225.6,13182,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405930,777460.00
08/21/2019 12:45,2,8.131,ACTIVE,216.45,359.18,60.006,1566405904,"201051344000955","174011545737251",26.96,46.40,0,326.42,412.38,221.8,212.2,1.025,1422769.0,1422769.0,13163,0,0,0,L,1122011218,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405931,777461.00
08/21/2019 12:45,2,7.906,ACTIVE,218.71,365.49,60.001,1566405904,"201051344000648","174011545737251",27.71,37.50,0,319.21,428.61,221.8,212.1,0.999,1407415.4,1407415.4,13147,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405932,777462.00
08/21/2019 12:45,2,8.113,ALERT,218.93,364.59,60.049,1566405904,"201051344000645","174011545737251",27.35,37.00,0,304.48,416.29,224.7,214.9,1.016,1413447.6,1413447.6,13154,0,0,0,L,1122011218,1,124.27,124.72,0002,32,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405934,777463.00
08/21/2019 12:45,2,7.996,ACTIVE,219.16,364.29,60.006,1566405904,"201051344000569","174011545737251",28.03,36.80,0,333.93,417.79,226.8,216.9,1.030,1431068.2,1431068.2,13142,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405935,777464.00
08/21/2019 12:45,2,8.115,ACTIVE,219.16,371.21,60.006,1566405904,"179051228000119","174011545737251",27.93,40.80,0,335.74,422.00,229.5,219.6,1.100,216600.1,216600.1,13264,0,0,0,L,46974696,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566405936,777465.00
08/21/2019 13:00,2,8.209,ACTIVE,220.29,365.80,60.012,1566406804,"201051344000579","174011545737251",26.78,47.00,0,335.44,415.69,222.5,212.8,1.039,1432695.6,1432695.6,13156,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406805,777466.00
08/21/2019 13:00,2,8.205,ACTIVE,218.48,364.29,60.043,1566406804,"201051344001025","174011545737251",27.10,46.40,0,330.33,415.39,225.1,215.3,1.012,1418716.1,1418716.1,13144,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406806,777467.00
08/21/2019 13:00,2,8.066,ACTIVE,218.71,368.50,60.022,1566406804,"201051344001093","174011545737251",27.29,42.30,0,331.23,415.99,222.9,213.2,1.021,1399763.6,1399763.6,13189,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406807,777468.00
08/21/2019 13:00,2,7.998,ACTIVE,220.29,363.99,60.012,1566406804,"201051344000458","174011545737251",27.65,40.20,0,332.13,417.19,224.0,214.3,1.039,1412779.9,1412779.9,13146,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406808,777469.00
08/21/2019 13:00,2,8.191,ACTIVE,217.13,362.79,60.049,1566406804,"201051344000890","174011545737251",26.42,48.00,0,329.13,410.58,219.1,209.6,1.008,1415092.7,1415092.7,13158,0,0,0,L,1122011218,1,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406809,777470.00
08/21/2019 13:00,2,7.990,ACTIVE,220.29,360.69,60.022,1566406804,"201051344000988","174011545737251",17.93,35.80,0,336.94,393.45,145.1,138.1,0.676,1066794.3,1066794.3,13142,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406810,777471.00
08/21/2019 13:00,2,8.068,ACTIVE,218.71,365.49,60.033,1566406804,"201051344000582","174011545737251",26.90,42.80,0,330.33,415.69,219.7,210.1,1.021,1391830.3,1391830.3,13145,0,0,0,L,1122011218,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406811,777472.00
08/21/2019 13:00,2,8.238,ACTIVE,218.71,364.89,60.049,1566406804,"201051344000868","174011545737251",27.15,36.00,0,331.23,416.89,226.6,216.7,1.025,1400068.0,1400068.0,13147,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406812,777473.00
08/21/2019 13:00,2,8.096,ACTIVE,220.06,367.60,60.054,1566406804,"201051344000576","174011545737251",27.47,36.80,0,335.14,417.79,225.1,215.3,1.043,1415458.4,1415458.4,13178,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406813,777474.00
08/21/2019 13:00,2,8.176,ACTIVE,220.29,366.70,60.033,1566406804,"201051344001158","174011545737251",26.72,40.20,0,335.44,416.59,221.2,211.5,1.021,1393017.0,1393017.0,13141,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406814,777475.00
08/21/2019 13:00,2,8.139,ACTIVE,218.71,364.59,60.049,1566406804,"201051344000917","174011545737251",26.92,45.50,0,329.73,414.19,221.8,212.2,1.043,1409300.0,1409300.0,13189,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406815,777476.00
08/21/2019 13:00,2,7.725,ACTIVE,217.58,354.07,60.049,1566406804,"201051344000417","174011545737251",17.89,46.80,0,332.13,386.23,140.2,133.3,0.658,1108205.0,1108205.0,13186,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406816,777477.00
08/21/2019 13:00,2,8.219,ACTIVE,217.13,363.69,60.033,1566406804,"201051344000685","174011545737251",26.32,44.50,0,328.82,409.38,218.9,209.4,1.052,1414958.5,1414958.5,13162,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406817,777478.00
08/21/2019 13:00,2,8.303,ACTIVE,219.16,366.10,60.028,1566406804,"201051344000651","174011545737251",26.42,43.40,0,330.93,415.99,222.0,212.4,1.003,1409998.9,1409998.9,13149,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406818,777479.00
08/21/2019 13:00,2,8.234,ACTIVE,218.03,365.19,60.012,1566406804,"201051344000594","174011545737251",26.56,52.50,0,327.92,410.28,221.5,211.9,1.016,1419244.9,1419244.9,13152,0,0,0,L,1122011218,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406819,777480.00
08/21/2019 13:00,2,8.197,ACTIVE,220.29,368.20,60.028,1566406804,"201051344000469","174011545737251",27.33,34.50,0,334.84,418.70,226.8,217.0,1.087,1399845.3,1399845.3,13170,0,0,0,L,1122011218,1,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406820,777481.00
08/21/2019 13:00,2,8.250,ACTIVE,218.93,363.99,60.006,1566406804,"201051344000585","174011545737251",27.02,43.40,0,331.23,415.69,225.6,215.9,1.052,1426540.0,1426540.0,13140,0,0,0,L,1122011218,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406821,777482.00
08/21/2019 13:00,2,8.197,ACTIVE,220.52,368.50,60.012,1566406804,"201051344000853","174011545737251",27.43,39.50,0,334.24,416.89,227.8,218.0,1.043,1422439.9,1422439.9,13158,0,0,0,L,1122011218,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406821,777483.00
08/21/2019 13:00,2,8.135,ACTIVE,217.35,362.49,60.038,1566406804,"201051344001145","174011545737251",26.86,42.00,0,328.82,410.88,221.0,211.4,1.012,1424115.6,1424115.6,13182,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406822,777484.00
08/21/2019 13:00,2,8.211,ACTIVE,218.26,364.29,60.017,1566406804,"201051344000438","174011545737251",26.44,48.50,0,329.43,413.59,219.7,210.1,1.008,1417672.1,1417672.1,13153,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406823,777485.00
08/21/2019 13:00,2,8.402,ACTIVE,218.71,364.29,60.001,1566406804,"201051344001135","174011545737251",25.92,44.50,0,329.73,414.79,220.7,211.0,0.994,1405752.2,1405752.2,13133,0,0,0,L,1122011218,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406824,777486.00
08/21/2019 13:00,2,8.080,ACTIVE,220.29,368.50,60.033,1566406804,"201051344000983","174011545737251",27.63,39.30,0,334.84,418.39,226.0,216.2,1.061,1420820.6,1420820.6,13147,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406825,777487.00
08/21/2019 13:00,2,8.320,ACTIVE,218.93,362.19,59.985,1566406804,"201051344001203","174011545737251",26.76,47.50,0,331.23,416.59,225.6,215.8,1.043,1414037.3,1414037.3,13166,0,0,0,L,1122011218,1,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406826,777488.00
08/21/2019 13:00,2,8.070,ACTIVE,217.13,361.89,60.033,1566406804,"201051344001230","174011545737251",27.06,45.30,0,329.13,411.48,221.1,211.4,1.030,1407832.4,1407832.4,13202,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406827,777489.00
08/21/2019 13:00,2,8.012,ACTIVE,217.13,360.99,60.028,1566406804,"201051344000646","174011545737251",27.06,45.50,0,327.62,411.18,219.3,209.8,1.025,1401999.1,1401999.1,13165,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406828,777490.00
08/21/2019 13:00,2,8.197,ACTIVE,218.71,362.79,60.038,1566406804,"201051344000867","174011545737251",27.02,44.50,0,330.33,414.19,224.1,214.3,1.003,1397858.0,1397858.0,13174,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406829,777491.00
08/21/2019 13:00,2,8.043,ACTIVE,218.93,364.59,60.022,1566406804,"201051344000633","174011545737251",27.17,45.50,0,334.84,416.29,221.0,211.4,1.052,1394278.5,1394278.5,13183,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406830,777492.00
08/21/2019 13:00,2,8.250,ACTIVE,217.58,361.29,59.996,1566406804,"201051344000955","174011545737251",26.30,49.00,0,323.72,414.79,219.5,210.0,1.034,1422821.7,1422821.7,13164,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406831,777493.00
08/21/2019 13:00,2,7.922,ACTIVE,219.61,364.89,60.028,1566406804,"201051344000648","174011545737251",27.53,38.40,0,336.34,417.79,221.1,211.4,1.003,1407468.3,1407468.3,13148,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406832,777494.00
08/21/2019 13:00,2,8.064,ACTIVE,219.84,363.69,60.022,1566406804,"201051344000645","174011545737251",27.39,37.30,0,335.74,417.49,223.7,214.0,1.021,1413501.2,1413501.2,13156,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406833,777495.00
08/21/2019 13:00,2,8.203,ACTIVE,219.84,365.49,60.022,1566406804,"201051344000569","174011545737251",27.25,37.80,0,334.54,418.39,226.5,216.7,1.047,1431122.4,1431122.4,13143,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406834,777496.00
08/21/2019 13:00,2,8.176,ACTIVE,219.84,374.21,60.038,1566406804,"179051228000119","174011545737251",27.67,41.30,0,334.54,420.80,229.1,219.2,1.100,216654.9,216654.9,13265,0,0,0,L,46974696,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566406835,777497.00
08/21/2019 13:15,2,8.246,ACTIVE,220.29,361.89,60.001,1566407705,"201051344000579","174011545737251",27.04,47.00,0,335.44,415.09,225.7,215.9,1.043,1432749.0,1432749.0,13157,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407706,777498.00
08/21/2019 13:15,2,8.352,ACTIVE,218.48,363.09,60.006,1566407705,"201051344001025","174011545737251",26.86,47.80,0,329.13,416.89,226.9,217.1,1.016,1418769.9,1418769.9,13145,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407707,777499.00
08/21/2019 13:15,2,8.131,ACTIVE,218.48,364.89,60.006,1566407705,"201051344001093","174011545737251",27.31,43.40,0,336.34,417.19,224.8,215.1,1.047,1399816.9,1399816.9,13190,0,0,0,L,1122011218,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407708,777500.00
08/21/2019 13:15,2,8.117,ACTIVE,220.74,368.20,59.996,1566407705,"201051344000458","174011545737251",27.73,39.80,0,334.54,416.89,227.8,218.0,1.056,1412833.9,1412833.9,13147,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407709,777501.00
08/21/2019 13:15,2,8.264,ACTIVE,217.13,361.29,60.012,1566407705,"201051344000890","174011545737251",26.36,48.50,0,329.43,409.38,220.7,211.1,1.012,1415144.9,1415144.9,13159,0,0,0,L,1122011218,1,124.72,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407709,777502.00
08/21/2019 13:15,2,8.164,ACTIVE,220.74,359.78,60.006,1566407705,"201051344000988","174011545737251",17.97,35.40,0,336.94,392.85,148.7,141.6,0.689,1066829.1,1066829.1,13143,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407710,777503.00
08/21/2019 13:15,2,8.221,ACTIVE,218.71,363.09,59.959,1566407705,"201051344000582","174011545737251",26.56,43.20,0,326.12,418.70,221.1,211.5,1.021,1391882.7,1391882.7,13146,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407711,777504.00
08/21/2019 13:15,2,8.131,ACTIVE,218.93,364.89,59.996,1566407705,"201051344000868","174011545737251",27.99,35.20,0,336.34,418.70,230.5,220.5,1.065,1400122.6,1400122.6,13148,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407712,777505.00
08/21/2019 13:15,2,8.232,ACTIVE,220.52,369.10,60.006,1566407705,"201051344000576","174011545737251",27.43,36.00,0,333.93,418.09,228.7,218.8,1.056,1415512.5,1415512.5,13179,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407713,777506.00
08/21/2019 13:15,2,8.207,ACTIVE,220.52,364.29,59.985,1566407705,"201051344001158","174011545737251",27.12,40.40,0,334.54,415.69,225.2,215.4,1.052,1393070.2,1393070.2,13142,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407714,777507.00
08/21/2019 13:15,2,8.121,ACTIVE,218.48,363.09,60.017,1566407705,"201051344000917","174011545737251",27.14,46.20,0,319.81,418.39,222.9,213.2,1.047,1409353.0,1409353.0,13190,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407715,777508.00
08/21/2019 13:15,2,7.785,ACTIVE,217.58,355.28,60.001,1566407705,"201051344000417","174011545737251",17.93,46.40,0,332.13,385.93,141.3,134.5,0.654,1108238.2,1108238.2,13187,0,0,0,L,1122011218,1,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407716,777509.00
08/21/2019 13:15,2,8.279,ACTIVE,217.13,361.29,59.953,1566407705,"201051344000685","174011545737251",26.50,44.50,0,329.43,409.38,222.2,212.5,1.069,1415010.9,1415010.9,13163,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407717,777510.00
08/21/2019 13:15,2,8.377,ACTIVE,219.16,364.29,59.996,1566407705,"201051344000651","174011545737251",26.46,43.80,0,333.63,416.59,224.7,214.9,1.021,1410051.9,1410051.9,13150,0,0,0,L,1122011218,1,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407718,777511.00
08/21/2019 13:15,2,7.973,ACTIVE,218.48,362.49,60.001,1566407705,"201051344000594","174011545737251",27.79,53.30,0,328.82,410.88,224.0,214.3,1.025,1419298.1,1419298.1,13153,0,0,0,L,1122011218,1,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407719,777512.00
08/21/2019 13:15,2,8.135,ACTIVE,220.74,368.80,59.996,1566407705,"201051344000469","174011545737251",28.01,34.80,0,334.24,418.09,230.7,220.7,1.052,1399900.0,1399900.0,13171,0,0,0,L,1122011218,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407720,777513.00
08/21/2019 13:15,2,8.404,ACTIVE,219.16,363.99,60.006,1566407705,"201051344000585","174011545737251",26.86,43.40,0,325.52,424.41,228.6,218.7,1.061,1426594.0,1426594.0,13141,0,0,0,L,1122011218,1,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407721,777514.00
08/21/2019 13:15,2,8.225,ACTIVE,221.19,368.20,60.001,1566407705,"201051344000853","174011545737251",27.85,39.50,0,334.24,416.59,232.0,222.0,1.061,1422494.8,1422494.8,13159,0,0,0,L,1122011218,1,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407722,777515.00
08/21/2019 13:15,2,8.230,ACTIVE,217.35,361.89,59.990,1566407705,"201051344001145","174011545737251",26.86,42.80,0,329.73,410.28,223.8,214.1,1.025,1424168.6,1424168.6,13183,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407723,777516.00
08/21/2019 13:15,2,8.127,ACTIVE,218.26,361.59,59.990,1566407705,"201051344000438","174011545737251",27.00,48.00,0,330.63,413.59,222.1,212.4,1.025,1417724.6,1417724.6,13154,0,0,0,L,1122011218,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407724,777517.00
08/21/2019 13:15,2,8.197,ACTIVE,218.48,362.79,59.948,1566407705,"201051344001135","174011545737251",26.90,46.60,0,331.83,414.49,223.1,213.4,1.003,1405805.0,1405805.0,13134,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407725,777518.00
