ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 13:15,2,8.158,ACTIVE,220.74,368.50,60.028,1566407705,"201051344000983","174011545737251",27.89,38.80,0,333.63,418.09,230.4,220.5,1.065,1420875.2,1420875.2,13148,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407726,777519.00
08/21/2019 13:15,2,8.369,ACTIVE,218.71,364.29,60.012,1566407705,"201051344001203","174011545737251",26.90,49.80,0,336.04,416.59,228.2,218.3,1.043,1414091.4,1414091.4,13167,0,0,0,L,1122011218,1,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407727,777520.00
08/21/2019 13:15,2,8.209,ACTIVE,216.90,363.69,59.996,1566407705,"201051344001230","174011545737251",26.88,45.30,0,328.82,410.88,223.3,213.6,1.047,1407885.4,1407885.4,13203,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407728,777521.00
08/21/2019 13:15,2,8.309,ACTIVE,217.35,361.29,60.001,1566407705,"201051344000646","174011545737251",26.40,46.60,0,327.92,412.08,222.1,212.4,1.030,1402051.7,1402051.7,13166,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407729,777522.00
08/21/2019 13:15,2,8.191,ACTIVE,219.16,362.79,59.996,1566407705,"201051344000867","174011545737251",27.59,43.80,0,336.34,415.69,228.9,219.0,1.025,1397912.1,1397912.1,13175,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407730,777523.00
08/21/2019 13:15,2,8.160,ACTIVE,219.39,364.59,60.006,1566407705,"201051344000633","174011545737251",27.31,44.30,0,334.84,416.29,225.7,215.9,1.034,1394331.9,1394331.9,13184,0,0,0,L,1122011218,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407731,777524.00
08/21/2019 13:15,2,8.193,ACTIVE,217.35,361.89,59.990,1566407705,"201051344000955","174011545737251",26.74,48.00,0,326.12,412.38,221.8,212.2,1.047,1422874.3,1422874.3,13165,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407732,777525.00
08/21/2019 13:15,2,8.131,ACTIVE,219.84,363.39,60.012,1566407705,"201051344000648","174011545737251",27.45,38.00,0,334.84,417.49,226.1,216.3,1.069,1407521.7,1407521.7,13149,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407733,777526.00
08/21/2019 13:15,2,8.236,ACTIVE,220.29,364.29,59.996,1566407705,"201051344000645","174011545737251",27.43,36.50,0,334.54,416.89,228.8,218.9,1.034,1413555.3,1413555.3,13157,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407734,777527.00
08/21/2019 13:15,2,8.246,ACTIVE,220.29,363.69,60.006,1566407705,"201051344000569","174011545737251",27.69,37.00,0,334.54,419.30,231.2,221.2,1.069,1431177.2,1431177.2,13144,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407734,777528.00
08/21/2019 13:15,2,8.225,ACTIVE,220.29,373.31,60.001,1566407705,"179051228000119","174011545737251",28.07,41.30,0,335.74,422.00,233.7,223.7,1.114,216710.3,216710.3,13266,0,0,0,L,46974696,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566407735,777529.00
08/21/2019 13:30,2,8.268,ACTIVE,220.52,366.40,60.022,1566408604,"201051344000579","174011545737251",26.98,47.50,0,334.54,415.69,226.0,216.2,1.043,1432802.8,1432802.8,13158,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408605,777530.00
08/21/2019 13:30,2,8.490,ACTIVE,218.71,365.19,60.017,1566408604,"201051344001025","174011545737251",26.76,47.50,0,330.03,417.19,230.0,220.1,1.039,1418824.3,1418824.3,13146,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408606,777531.00
08/21/2019 13:30,2,8.172,ACTIVE,218.93,365.80,60.033,1566408604,"201051344001093","174011545737251",27.45,43.20,0,335.74,417.49,227.1,217.3,1.043,1399870.8,1399870.8,13191,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408607,777532.00
08/21/2019 13:30,2,8.102,ACTIVE,220.52,367.60,60.017,1566408604,"201051344000458","174011545737251",27.69,40.40,0,334.84,417.19,227.2,217.4,1.039,1412888.1,1412888.1,13148,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408608,777533.00
08/21/2019 13:30,2,8.240,ACTIVE,217.35,363.69,60.001,1566408604,"201051344000890","174011545737251",26.82,48.50,0,329.13,410.58,223.8,214.1,1.030,1415197.8,1415197.8,13160,0,0,0,L,1122011218,1,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408609,777534.00
08/21/2019 13:30,2,8.154,ACTIVE,220.52,360.69,60.012,1566408604,"201051344000988","174011545737251",17.95,35.60,0,336.94,393.15,148.3,141.2,0.694,1066864.3,1066864.3,13144,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408610,777535.00
08/21/2019 13:30,2,8.145,ACTIVE,218.71,364.29,59.985,1566408604,"201051344000582","174011545737251",27.17,42.50,0,336.04,417.49,224.0,214.2,1.034,1391935.8,1391935.8,13147,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408610,777536.00
08/21/2019 13:30,2,8.307,ACTIVE,218.48,363.99,60.012,1566408604,"201051344000868","174011545737251",27.45,36.30,0,335.44,418.39,230.8,220.9,1.047,1400177.5,1400177.5,13149,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408611,777537.00
08/21/2019 13:30,2,7.975,ACTIVE,220.29,366.40,60.006,1566408604,"201051344000576","174011545737251",28.19,37.30,0,333.33,419.60,227.2,217.4,1.069,1415566.9,1415566.9,13180,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408612,777538.00
08/21/2019 13:30,2,8.227,ACTIVE,220.29,367.60,60.012,1566408604,"201051344001158","174011545737251",27.04,40.00,0,333.93,415.99,225.0,215.2,1.043,1393123.8,1393123.8,13143,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408613,777539.00
08/21/2019 13:30,2,8.117,ACTIVE,218.48,363.39,60.017,1566408604,"201051344000917","174011545737251",27.53,46.40,0,332.73,415.69,226.2,216.4,1.061,1409406.6,1409406.6,13191,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408614,777540.00
08/21/2019 13:30,2,7.904,ACTIVE,217.58,355.88,60.049,1566408604,"201051344000417","174011545737251",17.89,46.60,0,332.43,386.53,143.3,136.4,0.667,1108271.9,1108271.9,13188,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408615,777541.00
08/21/2019 13:30,2,8.211,ACTIVE,217.13,362.79,59.975,1566408604,"201051344000685","174011545737251",26.90,44.80,0,328.22,409.68,223.6,213.9,1.074,1415063.9,1415063.9,13164,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408616,777542.00
08/21/2019 13:30,2,8.217,ACTIVE,219.16,365.80,59.996,1566408604,"201051344000651","174011545737251",27.23,46.20,0,336.34,416.59,226.5,216.7,1.021,1410105.6,1410105.6,13151,0,0,0,L,1122011218,1,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408617,777543.00
08/21/2019 13:30,2,8.178,ACTIVE,218.03,363.39,59.980,1566408604,"201051344000594","174011545737251",27.15,54.00,0,333.93,415.99,224.7,215.0,1.021,1419351.7,1419351.7,13154,0,0,0,L,1122011218,1,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408618,777544.00
08/21/2019 13:30,2,8.348,ACTIVE,220.52,368.20,60.028,1566408604,"201051344000469","174011545737251",27.33,34.80,0,334.24,418.39,231.2,221.3,1.078,1399955.0,1399955.0,13172,0,0,0,L,1122011218,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408619,777545.00
08/21/2019 13:30,2,8.344,ACTIVE,218.93,366.10,59.996,1566408604,"201051344000585","174011545737251",27.47,43.40,0,336.64,417.49,232.2,222.2,1.083,1426648.7,1426648.7,13142,0,0,0,L,1122011218,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408620,777546.00
08/21/2019 13:30,2,8.172,ACTIVE,220.74,368.50,59.996,1566408604,"201051344000853","174011545737251",27.95,40.60,0,335.14,420.20,231.3,221.3,1.056,1422549.9,1422549.9,13160,0,0,0,L,1122011218,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408621,777547.00
08/21/2019 13:30,2,8.256,ACTIVE,217.35,362.19,59.980,1566408604,"201051344001145","174011545737251",27.00,43.00,0,329.73,411.48,225.7,215.9,1.034,1424222.1,1424222.1,13184,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408622,777548.00
08/21/2019 13:30,2,8.209,ACTIVE,218.26,363.39,60.054,1566408604,"201051344000438","174011545737251",26.92,47.50,0,331.53,415.09,223.8,214.1,1.021,1417777.6,1417777.6,13155,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408623,777549.00
08/21/2019 13:30,2,8.309,ACTIVE,218.48,364.29,59.996,1566408604,"201051344001135","174011545737251",26.94,45.80,0,332.13,415.69,226.7,216.9,1.021,1405858.5,1405858.5,13135,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408624,777550.00
08/21/2019 13:30,2,8.205,ACTIVE,220.29,368.80,60.001,1566408604,"201051344000983","174011545737251",27.71,37.50,0,333.93,418.70,230.2,220.3,1.065,1420929.9,1420929.9,13149,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408625,777551.00
08/21/2019 13:30,2,8.365,ACTIVE,218.93,365.19,60.001,1566408604,"201051344001203","174011545737251",27.23,50.20,0,337.24,416.59,230.8,220.9,1.061,1414145.9,1414145.9,13168,0,0,0,L,1122011218,1,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408626,777552.00
08/21/2019 13:30,2,8.068,ACTIVE,217.13,361.59,60.017,1566408604,"201051344001230","174011545737251",27.69,44.80,0,327.92,411.18,226.2,216.4,1.056,1407938.9,1407938.9,13204,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408627,777553.00
08/21/2019 13:30,2,8.248,ACTIVE,217.35,363.69,60.033,1566408604,"201051344000646","174011545737251",27.08,46.00,0,327.92,415.99,225.9,216.1,1.056,1402104.8,1402104.8,13167,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408628,777554.00
08/21/2019 13:30,2,8.182,ACTIVE,218.71,364.89,60.006,1566408604,"201051344000867","174011545737251",27.57,43.80,0,337.24,416.89,228.4,218.5,1.012,1397966.3,1397966.3,13176,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408628,777555.00
08/21/2019 13:30,2,8.305,ACTIVE,218.93,365.80,60.028,1566408604,"201051344000633","174011545737251",26.82,44.80,0,332.73,416.29,225.5,215.8,1.039,1394385.5,1394385.5,13185,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408629,777556.00
08/21/2019 13:30,2,8.260,ACTIVE,217.35,362.49,60.038,1566408604,"201051344000955","174011545737251",26.96,47.50,0,329.43,410.88,225.4,215.6,1.056,1422927.3,1422927.3,13166,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408630,777557.00
08/21/2019 13:30,2,8.148,ACTIVE,219.61,364.29,59.996,1566408604,"201051344000648","174011545737251",27.31,38.40,0,334.84,417.79,225.3,215.6,1.043,1407575.3,1407575.3,13150,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408631,777558.00
08/21/2019 13:30,2,8.148,ACTIVE,220.06,368.50,60.017,1566408604,"201051344000645","174011545737251",27.63,37.30,0,334.54,416.59,228.0,218.1,1.030,1413609.5,1413609.5,13158,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408632,777559.00
08/21/2019 13:30,2,8.078,ACTIVE,220.06,367.90,60.012,1566408604,"201051344000569","174011545737251",28.19,38.00,0,333.93,419.00,230.5,220.5,1.065,1431232.0,1431232.0,13145,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408633,777560.00
08/21/2019 13:30,2,8.150,ACTIVE,220.06,372.71,60.006,1566408604,"179051228000119","174011545737251",28.25,41.50,0,341.45,423.20,233.1,223.1,1.105,216765.7,216765.7,13267,0,0,0,L,46974696,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566408634,777561.00
08/21/2019 13:45,2,8.180,ACTIVE,220.97,368.80,60.017,1566409504,"201051344000579","174011545737251",27.47,47.30,0,334.84,420.50,227.5,217.6,1.078,1432857.0,1432857.0,13159,0,0,0,L,1122011218,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409505,777562.00
08/21/2019 13:45,2,8.412,ACTIVE,218.93,365.19,60.022,1566409504,"201051344001025","174011545737251",27.29,46.20,0,328.22,418.39,232.4,222.4,1.043,1418879.5,1418879.5,13147,0,0,0,L,1122011218,1,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409506,777563.00
08/21/2019 13:45,2,8.066,ACTIVE,218.93,366.10,60.012,1566409504,"201051344001093","174011545737251",28.01,41.30,0,335.74,418.09,228.6,218.8,1.056,1399925.2,1399925.2,13192,0,0,0,L,1122011218,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409507,777564.00
08/21/2019 13:45,2,8.094,ALERT,221.19,367.30,60.006,1566409504,"201051344000458","174011545737251",27.95,39.50,0,293.96,422.60,229.2,219.2,1.052,1412942.5,1412942.5,13149,0,0,0,L,1122011218,1,125.40,125.62,0002,33,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409509,777565.00
08/21/2019 13:45,2,8.180,ALERT,217.35,361.89,60.017,1566409504,"201051344000890","174011545737251",27.15,47.50,0,302.68,415.39,224.9,215.2,1.030,1415251.1,1415251.1,13161,0,0,0,L,1122011218,1,124.72,122.68,0002,47,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409511,777566.00
08/21/2019 13:45,2,8.135,ACTIVE,220.97,361.59,60.038,1566409504,"201051344000988","174011545737251",18.21,33.80,0,336.94,399.46,150.1,142.9,0.685,1066899.9,1066899.9,13145,0,0,0,L,1122011218,1,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409512,777567.00
08/21/2019 13:45,2,8.170,ACTIVE,219.16,364.59,60.001,1566409504,"201051344000582","174011545737251",27.27,42.30,0,334.54,418.39,225.7,215.9,1.047,1391989.5,1391989.5,13148,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409513,777568.00
08/21/2019 13:45,2,8.236,ACTIVE,219.39,365.80,60.012,1566409504,"201051344000868","174011545737251",27.89,35.20,0,335.74,425.91,232.7,222.7,1.047,1400233.0,1400233.0,13150,0,0,0,L,1122011218,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409514,777569.00
08/21/2019 13:45,2,8.049,ACTIVE,220.74,367.60,59.996,1566409504,"201051344000576","174011545737251",28.15,36.30,0,321.61,431.62,229.3,219.4,1.052,1415621.7,1415621.7,13181,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409515,777570.00
08/21/2019 13:45,2,8.170,ACTIVE,220.97,368.20,60.022,1566409504,"201051344001158","174011545737251",27.47,39.30,0,334.54,422.00,227.3,217.5,1.043,1393178.0,1393178.0,13144,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409516,777571.00
08/21/2019 13:45,2,8.223,ACTIVE,218.93,363.69,59.990,1566409504,"201051344000917","174011545737251",27.41,44.80,0,336.34,417.49,228.3,218.4,1.074,1409461.0,1409461.0,13192,0,0,0,L,1122011218,1,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409517,777572.00
08/21/2019 13:45,2,7.932,ACTIVE,217.80,354.37,59.996,1566409504,"201051344000417","174011545737251",18.01,46.20,0,316.50,406.97,144.8,137.8,0.681,1108306.1,1108306.1,13189,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409518,777573.00
08/21/2019 13:45,2,8.230,ALERT,217.13,362.79,60.033,1566409504,"201051344000685","174011545737251",26.98,43.80,0,301.47,415.09,224.8,215.1,1.074,1415117.3,1415117.3,13165,0,0,0,L,1122011218,1,125.17,122.91,0002,44,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409519,777574.00
08/21/2019 13:45,2,8.217,ACTIVE,219.39,363.39,60.017,1566409504,"201051344000651","174011545737251",27.51,45.00,0,335.74,417.19,228.9,219.0,1.025,1410160.1,1410160.1,13152,0,0,0,L,1122011218,1,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409520,777575.00
08/21/2019 13:45,2,8.100,ACTIVE,218.48,363.99,60.006,1566409504,"201051344000594","174011545737251",27.65,52.30,0,331.23,426.81,226.6,216.8,1.043,1419405.8,1419405.8,13155,0,0,0,L,1122011218,1,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409521,777576.00
08/21/2019 13:45,2,8.223,ACTIVE,220.97,369.40,60.006,1566409504,"201051344000469","174011545737251",27.99,33.30,0,333.93,431.62,232.9,222.9,1.092,1400010.6,1400010.6,13173,0,0,0,L,1122011218,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409522,777577.00
08/21/2019 13:45,2,8.498,ACTIVE,219.16,365.49,59.996,1566409504,"201051344000585","174011545737251",27.21,42.00,0,335.14,419.00,234.2,224.1,1.087,1426704.4,1426704.4,13143,0,0,0,L,1122011218,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409523,777578.00
08/21/2019 13:45,2,8.180,ACTIVE,221.19,369.10,60.006,1566409504,"201051344000853","174011545737251",28.11,39.30,0,335.14,429.52,232.7,222.7,1.061,1422605.5,1422605.5,13161,0,0,0,L,1122011218,1,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409524,777579.00
08/21/2019 13:45,2,8.205,ACTIVE,217.35,363.39,60.017,1566409504,"201051344001145","174011545737251",27.35,41.50,0,314.10,423.50,227.1,217.3,1.043,1424276.2,1424276.2,13185,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409525,777580.00
08/21/2019 13:45,2,8.270,ACTIVE,218.48,364.29,60.017,1566409504,"201051344000438","174011545737251",26.90,46.80,0,336.34,416.59,225.1,215.4,1.034,1417831.1,1417831.1,13156,0,0,0,L,1122011218,1,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409526,777581.00
08/21/2019 13:45,2,8.242,ACTIVE,218.93,365.49,60.017,1566409504,"201051344001135","174011545737251",27.39,45.30,0,317.40,446.05,228.5,218.6,1.025,1405912.8,1405912.8,13136,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409527,777582.00
08/21/2019 13:45,2,8.184,ACTIVE,220.97,370.30,60.017,1566409504,"201051344000983","174011545737251",27.93,38.00,0,333.33,429.22,231.3,221.3,1.056,1420985.2,1420985.2,13150,0,0,0,L,1122011218,1,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409528,777583.00
08/21/2019 13:45,2,8.281,ACTIVE,219.16,365.19,60.006,1566409504,"201051344001203","174011545737251",27.69,50.40,0,336.04,417.19,232.2,222.1,1.065,1414201.3,1414201.3,13169,0,0,0,L,1122011218,1,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409529,777584.00
08/21/2019 13:45,2,8.141,ACTIVE,217.35,361.89,60.012,1566409504,"201051344001230","174011545737251",27.57,44.00,0,328.52,417.19,227.4,217.6,1.061,1407993.1,1407993.1,13205,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409530,777585.00
08/21/2019 13:45,2,8.270,ACTIVE,217.35,364.89,60.033,1566409504,"201051344000646","174011545737251",27.17,45.00,0,327.02,427.71,227.6,217.7,1.065,1402158.9,1402158.9,13168,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409531,777586.00
08/21/2019 13:45,2,8.176,ACTIVE,219.39,365.49,60.022,1566409504,"201051344000867","174011545737251",27.83,42.50,0,329.43,422.90,230.4,220.4,0.994,1398021.3,1398021.3,13177,0,0,0,L,1122011218,1,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409532,777587.00
08/21/2019 13:45,2,8.199,ACTIVE,219.61,367.00,60.012,1566409504,"201051344000633","174011545737251",27.39,44.30,0,331.53,424.11,227.4,217.5,1.043,1394439.8,1394439.8,13186,0,0,0,L,1122011218,1,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409533,777588.00
08/21/2019 13:45,2,8.127,ACTIVE,217.58,363.39,60.022,1566409504,"201051344000955","174011545737251",27.55,46.80,0,329.43,410.58,226.5,216.7,1.069,1422981.1,1422981.1,13167,0,0,0,L,1122011218,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409534,777589.00
08/21/2019 13:45,2,8.061,ALERT,220.06,366.70,60.022,1566409504,"201051344000648","174011545737251",27.77,36.80,0,304.48,421.40,226.6,216.8,1.039,1407629.2,1407629.2,13151,0,0,0,L,1122011218,1,124.49,125.40,0002,33,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409535,777590.00
08/21/2019 13:45,2,8.197,ACTIVE,220.52,367.60,60.022,1566409504,"201051344000645","174011545737251",27.65,36.50,0,327.32,430.12,229.6,219.6,1.003,1413664.4,1413664.4,13159,0,0,0,L,1122011218,1,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409536,777591.00
08/21/2019 13:45,2,8.273,ACTIVE,220.52,368.80,60.022,1566409504,"201051344000569","174011545737251",27.67,36.80,0,333.63,425.01,231.9,221.9,1.065,1431287.5,1431287.5,13146,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409537,777592.00
08/21/2019 13:45,2,8.092,ACTIVE,220.29,374.21,60.022,1566409504,"179051228000119","174011545737251",28.57,41.00,0,341.75,438.83,234.1,224.0,1.109,216821.8,216821.8,13268,0,0,0,L,46974696,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566409538,777593.00
08/21/2019 14:00,2,8.215,ACTIVE,220.29,367.60,60.028,1566410405,"201051344000579","174011545737251",27.14,46.40,0,315.60,419.60,225.7,215.9,1.030,1432911.0,1432911.0,13160,0,0,0,L,1122011218,1,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410406,777594.00
08/21/2019 14:00,2,8.377,ACTIVE,218.71,364.29,60.038,1566410405,"201051344001025","174011545737251",27.41,45.30,0,318.30,424.41,232.4,222.4,1.047,1418934.7,1418934.7,13148,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410407,777595.00
08/21/2019 14:00,2,8.004,ALERT,218.93,364.59,60.033,1566410405,"201051344001093","174011545737251",28.03,41.50,0,281.64,417.79,227.4,217.5,1.061,1399979.3,1399979.3,13193,0,0,0,L,1122011218,1,125.17,123.81,0002,39,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410409,777596.00
08/21/2019 14:00,2,7.822,ACTIVE,220.52,368.20,60.049,1566410405,"201051344000458","174011545737251",28.47,39.50,0,334.84,417.19,225.1,215.4,1.043,1412996.8,1412996.8,13151,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410410,777597.00
08/21/2019 14:00,2,8.129,ACTIVE,217.35,360.38,60.049,1566410405,"201051344000890","174011545737251",27.37,48.00,0,329.73,411.48,225.2,215.5,1.043,1415304.7,1415304.7,13163,0,0,0,L,1122011218,1,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410411,777598.00
08/21/2019 14:00,2,8.182,ACTIVE,220.52,360.38,60.043,1566410405,"201051344000988","174011545737251",17.93,34.50,0,336.94,393.75,148.7,141.6,0.694,1066935.2,1066935.2,13146,0,0,0,L,1122011218,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410412,777599.00
08/21/2019 14:00,2,8.188,ACTIVE,218.93,365.80,60.043,1566410405,"201051344000582","174011545737251",27.23,41.50,0,335.14,418.09,225.8,216.0,1.047,1392043.1,1392043.1,13149,0,0,0,L,1122011218,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410413,777600.00
08/21/2019 14:00,2,8.266,ACTIVE,218.93,366.40,60.059,1566410405,"201051344000868","174011545737251",27.55,35.80,0,327.92,421.70,230.6,220.6,1.034,1400287.9,1400287.9,13151,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410414,777601.00
08/21/2019 14:00,2,7.867,ACTIVE,220.29,367.60,60.043,1566410405,"201051344000576","174011545737251",28.45,36.30,0,332.43,417.79,226.4,216.6,1.043,1415675.9,1415675.9,13182,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410415,777602.00
08/21/2019 14:00,2,8.160,ACTIVE,220.52,366.10,60.049,1566410405,"201051344001158","174011545737251",27.25,38.60,0,333.93,415.99,225.0,215.3,1.043,1393231.7,1393231.7,13145,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410416,777603.00
08/21/2019 14:00,2,8.213,ALERT,218.93,364.29,60.049,1566410405,"201051344000917","174011545737251",27.35,44.30,0,301.47,417.19,227.5,217.6,1.065,1409514.9,1409514.9,13193,0,0,0,L,1122011218,1,124.94,124.27,0002,38,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410417,777604.00
08/21/2019 14:00,2,8.025,ACTIVE,217.80,357.08,60.054,1566410405,"201051344000417","174011545737251",17.89,45.50,0,332.73,387.74,145.3,138.4,0.672,1108340.3,1108340.3,13190,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410418,777605.00
08/21/2019 14:00,2,8.256,ACTIVE,217.35,362.19,60.065,1566410405,"201051344000685","174011545737251",26.94,43.00,0,330.03,410.58,225.1,215.3,1.069,1415170.8,1415170.8,13167,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410419,777606.00
08/21/2019 14:00,2,8.250,ACTIVE,219.39,365.19,60.075,1566410405,"201051344000651","174011545737251",27.41,45.00,0,335.74,417.49,229.0,219.1,1.021,1410214.4,1410214.4,13153,0,0,0,L,1122011218,1,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410420,777607.00
08/21/2019 14:00,2,8.174,ACTIVE,218.26,364.59,60.043,1566410405,"201051344000594","174011545737251",27.25,52.80,0,328.52,415.99,225.3,215.6,1.030,1419459.5,1419459.5,13156,0,0,0,L,1122011218,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410421,777608.00
08/21/2019 14:00,2,8.168,ACTIVE,220.74,370.60,60.043,1566410405,"201051344000469","174011545737251",27.95,34.30,0,322.81,425.61,231.0,221.0,1.083,1400065.7,1400065.7,13174,0,0,0,L,1122011218,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410422,777609.00
08/21/2019 14:00,2,8.389,ACTIVE,219.16,367.90,60.054,1566410405,"201051344000585","174011545737251",27.73,41.80,0,328.82,422.60,235.5,225.4,1.109,1426760.2,1426760.2,13144,0,0,0,L,1122011218,1,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410423,777610.00
08/21/2019 14:00,2,8.105,ACTIVE,220.74,369.10,60.054,1566410405,"201051344000853","174011545737251",28.17,39.80,0,335.44,420.80,231.2,221.2,1.065,1422660.5,1422660.5,13162,0,0,0,L,1122011218,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410424,777611.00
08/21/2019 14:00,2,8.217,ALERT,217.35,362.49,60.049,1566410405,"201051344001145","174011545737251",27.27,40.80,0,301.17,414.79,226.9,217.1,1.043,1424330.0,1424330.0,13186,0,0,0,L,1122011218,1,124.49,123.14,0002,40,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410426,777612.00
08/21/2019 14:00,2,8.184,ACTIVE,218.48,364.89,60.049,1566410405,"201051344000438","174011545737251",27.29,47.50,0,330.03,416.59,226.0,216.2,1.043,1417884.8,1417884.8,13157,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410427,777613.00
08/21/2019 14:00,2,8.328,ACTIVE,218.71,364.29,60.059,1566410405,"201051344001135","174011545737251",27.14,44.00,0,331.23,416.59,228.8,218.9,1.025,1405967.2,1405967.2,13137,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410428,777614.00
08/21/2019 14:00,2,8.029,ACTIVE,220.52,367.30,60.054,1566410405,"201051344000983","174011545737251",28.21,38.20,0,333.93,419.00,229.4,219.5,1.056,1421040.0,1421040.0,13151,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410429,777615.00
08/21/2019 14:00,2,8.270,ACTIVE,218.93,366.40,60.054,1566410405,"201051344001203","174011545737251",27.65,49.50,0,333.03,422.00,231.6,221.6,1.052,1414256.4,1414256.4,13170,0,0,0,L,1122011218,1,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410430,777616.00
08/21/2019 14:00,2,8.145,ALERT,217.35,361.29,60.043,1566410405,"201051344001230","174011545737251",27.51,43.20,0,281.64,411.48,226.8,217.0,1.069,1408047.0,1408047.0,13206,0,0,0,L,1122011218,1,124.49,123.14,0002,39,0,0,0,0,0,0,1,983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410431,777617.00
08/21/2019 14:00,2,8.232,ACTIVE,217.58,364.59,60.054,1566410405,"201051344000646","174011545737251",27.43,44.00,0,328.52,417.19,228.7,218.8,1.065,1402213.1,1402213.1,13169,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410432,777618.00
08/21/2019 14:00,2,8.201,ACTIVE,219.16,364.29,60.059,1566410405,"201051344000867","174011545737251",27.45,42.30,0,335.14,419.00,227.9,218.0,1.030,1398075.7,1398075.7,13178,0,0,0,L,1122011218,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410433,777619.00
08/21/2019 14:00,2,8.127,ACTIVE,219.16,365.19,60.054,1566410405,"201051344000633","174011545737251",27.39,45.80,0,334.84,415.69,225.3,215.6,1.039,1394493.6,1394493.6,13187,0,0,0,L,1122011218,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410434,777620.00
08/21/2019 14:00,2,8.096,ACTIVE,217.58,363.09,60.059,1566410405,"201051344000955","174011545737251",27.75,45.50,0,329.73,411.18,227.4,217.6,1.074,1423035.0,1423035.0,13168,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410435,777621.00
08/21/2019 14:00,2,8.082,ACTIVE,219.84,364.89,60.059,1566410405,"201051344000648","174011545737251",27.39,37.80,0,335.14,418.39,224.3,214.6,1.061,1407682.8,1407682.8,13153,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410436,777622.00
08/21/2019 14:00,2,8.162,ACTIVE,220.06,365.19,60.054,1566410405,"201051344000645","174011545737251",27.49,37.50,0,335.14,416.89,227.3,217.4,1.025,1413718.6,1413718.6,13160,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410437,777623.00
08/21/2019 14:00,2,8.217,ACTIVE,220.29,367.90,60.054,1566410405,"201051344000569","174011545737251",27.77,37.50,0,333.63,418.70,231.2,221.2,1.087,1431342.4,1431342.4,13147,0,0,0,L,1122011218,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410438,777624.00
08/21/2019 14:00,2,8.121,ACTIVE,220.06,374.51,60.059,1566410405,"179051228000119","174011545737251",28.29,41.30,0,338.14,423.20,232.5,222.5,1.105,216877.2,216877.2,13269,0,0,0,L,46974696,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566410439,777625.00
08/21/2019 14:15,2,8.109,ACTIVE,220.29,366.70,60.001,1566411304,"201051344000579","174011545737251",27.23,46.20,0,334.54,415.09,223.6,213.9,1.030,1432964.6,1432964.6,13161,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411305,777626.00
08/21/2019 14:15,2,8.326,ACTIVE,218.26,362.49,60.006,1566411304,"201051344001025","174011545737251",27.23,44.30,0,328.82,423.50,229.5,219.6,1.034,1418990.0,1418990.0,13149,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411306,777627.00
08/21/2019 14:15,2,7.961,ACTIVE,218.26,363.69,60.006,1566411304,"201051344001093","174011545737251",27.87,40.40,0,335.74,417.49,224.6,214.9,1.034,1400033.3,1400033.3,13195,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411307,777628.00
08/21/2019 14:15,2,7.961,ACTIVE,220.29,367.00,60.022,1566411304,"201051344000458","174011545737251",27.89,39.80,0,334.24,416.89,224.6,214.8,1.043,1413050.6,1413050.6,13152,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411308,777629.00
08/21/2019 14:15,2,8.076,ACTIVE,216.90,361.59,60.033,1566411304,"201051344000890","174011545737251",27.25,47.00,0,329.43,412.08,222.9,213.2,1.021,1415358.2,1415358.2,13164,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411309,777630.00
08/21/2019 14:15,2,8.123,ACTIVE,220.29,360.69,60.006,1566411304,"201051344000988","174011545737251",17.89,34.30,0,336.94,393.15,147.2,140.2,0.672,1066970.3,1066970.3,13147,0,0,0,L,1122011218,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411310,777631.00
08/21/2019 14:15,2,7.916,ACTIVE,218.48,364.59,60.006,1566411304,"201051344000582","174011545737251",27.81,40.80,0,336.04,418.39,222.9,213.2,1.021,1392096.7,1392096.7,13150,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411311,777632.00
08/21/2019 14:15,2,8.146,ACTIVE,218.71,363.09,60.001,1566411304,"201051344000868","174011545737251",27.61,35.20,0,335.14,418.39,227.8,217.9,1.047,1400342.6,1400342.6,13152,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411312,777633.00
08/21/2019 14:15,2,7.828,ACTIVE,220.06,364.59,60.017,1566411304,"201051344000576","174011545737251",28.33,36.30,0,334.24,418.09,224.3,214.6,1.056,1415729.8,1415729.8,13183,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411313,777634.00
08/21/2019 14:15,2,8.064,ACTIVE,220.29,366.40,60.012,1566411304,"201051344001158","174011545737251",27.27,38.80,0,334.54,416.59,222.8,213.1,1.012,1393285.1,1393285.1,13146,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411314,777635.00
08/21/2019 14:15,2,8.152,ACTIVE,218.03,362.49,60.022,1566411304,"201051344000917","174011545737251",27.25,43.00,0,336.34,416.89,225.1,215.3,1.056,1409568.9,1409568.9,13195,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411315,777636.00
08/21/2019 14:15,2,7.918,ACTIVE,217.13,356.48,60.028,1566411304,"201051344000417","174011545737251",17.91,44.00,0,333.03,388.34,143.6,136.7,0.658,1108374.6,1108374.6,13191,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411316,777637.00
08/21/2019 14:15,2,8.113,ACTIVE,216.45,361.89,59.980,1566411304,"201051344000685","174011545737251",27.08,42.30,0,330.33,411.18,222.4,212.8,1.065,1415224.2,1415224.2,13168,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411316,777638.00
08/21/2019 14:15,2,8.209,ACTIVE,218.48,363.69,60.022,1566411304,"201051344000651","174011545737251",27.19,43.80,0,334.54,417.79,226.1,216.3,1.021,1410268.7,1410268.7,13154,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411317,777639.00
08/21/2019 14:15,2,8.119,ALERT,217.80,363.99,60.012,1566411304,"201051344000594","174011545737251",27.08,51.80,0,300.27,424.41,222.5,212.9,1.021,1419512.7,1419512.7,13157,0,0,0,L,1122011218,1,123.59,124.04,0002,45,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411319,777640.00
08/21/2019 14:15,2,7.986,ACTIVE,220.52,368.20,60.022,1566411304,"201051344000469","174011545737251",28.23,33.30,0,334.24,418.09,228.3,218.4,1.087,1400120.4,1400120.4,13175,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411320,777641.00
08/21/2019 14:15,2,8.324,ACTIVE,218.48,366.70,60.017,1566411304,"201051344000585","174011545737251",27.51,40.80,0,335.74,419.30,232.0,222.0,1.078,1426815.9,1426815.9,13145,0,0,0,L,1122011218,1,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411321,777642.00
08/21/2019 14:15,2,8.072,ACTIVE,220.52,366.10,60.006,1566411304,"201051344000853","174011545737251",27.91,38.80,0,334.54,416.89,228.1,218.3,1.043,1422715.3,1422715.3,13163,0,0,0,L,1122011218,1,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411322,777643.00
08/21/2019 14:15,2,8.088,ACTIVE,216.90,363.39,60.028,1566411304,"201051344001145","174011545737251",27.43,40.20,0,330.33,416.29,224.5,214.8,1.030,1424383.9,1424383.9,13188,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411323,777644.00
08/21/2019 14:15,2,8.119,ACTIVE,217.80,365.49,60.022,1566411304,"201051344000438","174011545737251",27.10,45.80,0,336.64,416.89,222.9,213.2,1.034,1417938.2,1417938.2,13158,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411324,777645.00
08/21/2019 14:15,2,8.186,ACTIVE,218.03,363.39,59.996,1566411304,"201051344001135","174011545737251",27.23,42.80,0,336.34,417.49,225.8,216.0,1.021,1406021.3,1406021.3,13138,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411325,777646.00
08/21/2019 14:15,2,8.002,ACTIVE,220.06,368.20,60.012,1566411304,"201051344000983","174011545737251",28.03,37.30,0,332.13,418.70,227.0,217.2,1.047,1421094.4,1421094.4,13152,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411326,777647.00
08/21/2019 14:15,2,8.193,ACTIVE,218.26,366.70,60.006,1566411304,"201051344001203","174011545737251",27.61,49.00,0,336.94,417.49,229.0,219.1,1.056,1414311.2,1414311.2,13171,0,0,0,L,1122011218,1,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411327,777648.00
08/21/2019 14:15,2,8.051,ACTIVE,216.67,362.49,60.017,1566411304,"201051344001230","174011545737251",27.53,42.50,0,328.22,411.78,224.5,214.7,1.065,1408100.7,1408100.7,13208,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411328,777649.00
08/21/2019 14:15,2,7.896,ACTIVE,216.90,363.69,59.996,1566411304,"201051344000646","174011545737251",28.07,42.50,0,328.52,418.09,224.2,214.4,1.052,1402267.1,1402267.1,13170,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411329,777650.00
08/21/2019 14:15,2,8.047,ACTIVE,218.71,363.39,60.012,1566411304,"201051344000867","174011545737251",27.73,42.00,0,336.34,416.29,225.8,216.1,1.008,1398129.6,1398129.6,13179,0,0,0,L,1122011218,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411330,777651.00
08/21/2019 14:15,2,7.844,ACTIVE,218.71,364.29,59.996,1566411304,"201051344000633","174011545737251",28.03,45.80,0,335.14,415.39,222.4,212.8,1.021,1394546.9,1394546.9,13188,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411331,777652.00
08/21/2019 14:15,2,8.074,ACTIVE,217.13,364.89,60.017,1566411304,"201051344000955","174011545737251",27.39,45.30,0,329.13,415.09,224.0,214.3,1.061,1423088.7,1423088.7,13169,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411331,777653.00
08/21/2019 14:15,2,7.828,ACTIVE,219.39,365.49,60.006,1566411304,"201051344000648","174011545737251",28.03,37.50,0,334.84,417.79,222.1,212.4,1.030,1407735.8,1407735.8,13154,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411332,777654.00
08/21/2019 14:15,2,8.064,ACTIVE,219.84,367.00,60.017,1566411304,"201051344000645","174011545737251",27.53,37.00,0,334.24,416.59,224.7,214.9,1.003,1413772.2,1413772.2,13161,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411333,777655.00
08/21/2019 14:15,2,8.020,ACTIVE,219.84,366.40,60.022,1566411304,"201051344000569","174011545737251",28.05,37.00,0,334.24,418.09,227.7,217.9,1.025,1431397.0,1431397.0,13148,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411334,777656.00
08/21/2019 14:15,2,7.998,ACTIVE,219.84,373.01,60.017,1566411304,"179051228000119","174011545737251",28.37,41.00,0,335.14,422.90,229.7,219.7,1.100,216932.1,216932.1,13270,0,0,0,L,46974696,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566411335,777657.00
08/21/2019 14:30,2,7.986,ACTIVE,220.52,366.40,60.022,1566412204,"201051344000579","174011545737251",27.51,45.00,0,334.54,414.79,222.4,212.7,1.030,1433017.9,1433017.9,13162,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412205,777658.00
08/21/2019 14:30,2,8.232,ACTIVE,218.93,363.69,60.006,1566412204,"201051344001025","174011545737251",27.23,44.00,0,329.13,421.10,226.9,217.1,1.025,1419044.5,1419044.5,13150,0,0,0,L,1122011218,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412206,777659.00
08/21/2019 14:30,2,7.934,ACTIVE,218.93,364.29,60.017,1566412204,"201051344001093","174011545737251",27.65,40.60,0,326.42,422.30,222.1,212.4,1.016,1400086.7,1400086.7,13196,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412207,777660.00
