ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 14:30,2,7.945,ACTIVE,220.52,365.80,60.017,1566412204,"201051344000458","174011545737251",27.75,39.30,0,335.14,417.19,223.3,213.7,1.043,1413104.2,1413104.2,13153,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412208,777661.00
08/21/2019 14:30,2,7.924,ACTIVE,217.35,362.49,60.017,1566412204,"201051344000890","174011545737251",27.43,45.80,0,328.82,411.18,220.1,210.5,1.012,1415411.2,1415411.2,13165,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412209,777662.00
08/21/2019 14:30,2,8.047,ACTIVE,220.52,357.68,60.017,1566412204,"201051344000988","174011545737251",17.97,33.80,0,336.94,392.85,146.5,139.4,0.681,1067005.2,1067005.2,13148,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412209,777663.00
08/21/2019 14:30,2,7.963,ACTIVE,218.93,365.80,60.022,1566412204,"201051344000582","174011545737251",27.37,40.80,0,336.04,417.49,220.7,211.1,1.021,1392149.8,1392149.8,13151,0,0,0,L,1122011218,1,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412210,777664.00
08/21/2019 14:30,2,8.055,ACTIVE,218.93,363.99,60.012,1566412204,"201051344000868","174011545737251",27.71,35.00,0,335.74,417.49,225.9,216.1,1.021,1400396.9,1400396.9,13153,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412211,777665.00
08/21/2019 14:30,2,7.893,ACTIVE,220.29,367.90,60.017,1566412204,"201051344000576","174011545737251",27.95,36.80,0,329.73,419.60,223.4,213.7,1.012,1415783.3,1415783.3,13184,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412212,777666.00
08/21/2019 14:30,2,8.037,ACTIVE,220.52,367.00,60.028,1566412204,"201051344001158","174011545737251",27.21,37.50,0,334.84,415.69,221.5,211.8,1.016,1393338.1,1393338.1,13147,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412213,777667.00
08/21/2019 14:30,2,8.057,ACTIVE,218.71,361.59,60.022,1566412204,"201051344000917","174011545737251",27.35,43.40,0,330.93,415.99,223.1,213.4,1.030,1409622.4,1409622.4,13196,0,0,0,L,1122011218,1,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412214,777668.00
08/21/2019 14:30,2,7.844,ACTIVE,217.80,355.28,60.028,1566412204,"201051344000417","174011545737251",17.89,43.40,0,333.03,387.14,142.1,135.2,0.667,1108408.6,1108408.6,13192,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412215,777669.00
08/21/2019 14:30,2,8.039,ACTIVE,217.58,362.79,60.022,1566412204,"201051344000685","174011545737251",27.02,42.00,0,330.03,409.98,219.9,210.3,1.061,1415277.0,1415277.0,13169,0,0,0,L,1122011218,1,125.17,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412216,777670.00
08/21/2019 14:30,2,8.148,ACTIVE,219.39,367.00,60.006,1566412204,"201051344000651","174011545737251",27.12,44.30,0,335.74,416.59,223.7,213.9,1.003,1410322.4,1410322.4,13155,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412217,777671.00
08/21/2019 14:30,2,8.020,ACTIVE,218.03,363.69,60.022,1566412204,"201051344000594","174011545737251",27.25,51.00,0,330.03,414.49,221.2,211.6,1.012,1419565.7,1419565.7,13159,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412218,777672.00
08/21/2019 14:30,2,7.926,ACTIVE,220.74,366.70,60.022,1566412204,"201051344000469","174011545737251",28.21,33.50,0,334.54,417.49,226.3,216.5,1.083,1400174.7,1400174.7,13176,0,0,0,L,1122011218,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412219,777673.00
08/21/2019 14:30,2,8.176,ACTIVE,219.16,364.59,60.033,1566412204,"201051344000585","174011545737251",27.67,40.40,0,336.04,417.49,229.2,219.3,1.052,1426870.9,1426870.9,13146,0,0,0,L,1122011218,1,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412220,777674.00
08/21/2019 14:30,2,8.080,ACTIVE,220.97,368.80,60.022,1566412204,"201051344000853","174011545737251",27.67,38.60,0,334.84,415.99,226.3,216.5,1.034,1422769.6,1422769.6,13164,0,0,0,L,1122011218,1,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412221,777675.00
08/21/2019 14:30,2,8.057,ACTIVE,217.35,364.29,60.028,1566412204,"201051344001145","174011545737251",27.29,40.20,0,331.23,414.19,222.6,213.0,1.021,1424437.2,1424437.2,13189,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412222,777676.00
08/21/2019 14:30,2,8.008,ALERT,218.26,363.69,60.017,1566412204,"201051344000438","174011545737251",27.17,44.80,0,303.28,415.69,220.2,210.6,1.025,1417990.9,1417990.9,13159,0,0,0,L,1122011218,1,125.17,123.59,0002,42,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412224,777677.00
08/21/2019 14:30,2,7.969,ACTIVE,218.71,363.09,60.022,1566412204,"201051344001135","174011545737251",27.61,42.30,0,336.34,415.99,222.7,213.0,1.012,1406074.9,1406074.9,13139,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412224,777678.00
08/21/2019 14:30,2,7.947,ACTIVE,220.52,366.70,60.038,1566412204,"201051344000983","174011545737251",28.03,36.80,0,334.54,417.49,225.6,215.8,1.047,1421148.5,1421148.5,13153,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412225,777679.00
08/21/2019 14:30,2,8.225,ACTIVE,218.93,365.80,60.022,1566412204,"201051344001203","174011545737251",27.10,49.30,0,323.41,429.22,225.6,215.9,1.030,1414365.5,1414365.5,13172,0,0,0,L,1122011218,1,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412226,777680.00
08/21/2019 14:30,2,7.941,ACTIVE,217.13,362.19,60.028,1566412204,"201051344001230","174011545737251",27.59,42.50,0,328.22,410.88,221.9,212.2,1.047,1408154.0,1408154.0,13209,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412227,777681.00
08/21/2019 14:30,2,8.041,ACTIVE,217.35,363.69,60.022,1566412204,"201051344000646","174011545737251",27.33,42.80,0,325.52,415.99,222.5,212.8,1.047,1402320.5,1402320.5,13171,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412228,777682.00
08/21/2019 14:30,2,8.002,ACTIVE,219.16,362.79,60.028,1566412204,"201051344000867","174011545737251",27.59,42.00,0,336.94,415.99,223.6,213.8,0.977,1398183.3,1398183.3,13180,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412229,777683.00
08/21/2019 14:30,2,7.996,ACTIVE,218.93,366.10,60.022,1566412204,"201051344000633","174011545737251",27.33,45.30,0,331.53,416.89,221.2,211.6,1.016,1394599.9,1394599.9,13189,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412230,777684.00
08/21/2019 14:30,2,7.998,ACTIVE,217.58,362.49,60.022,1566412204,"201051344000955","174011545737251",27.25,44.80,0,319.21,425.61,220.5,210.9,1.043,1423141.7,1423141.7,13170,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412231,777685.00
08/21/2019 14:30,2,7.891,ACTIVE,219.61,364.59,60.033,1566412204,"201051344000648","174011545737251",27.55,36.50,0,335.44,416.89,220.1,210.5,1.030,1407788.7,1407788.7,13155,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412232,777686.00
08/21/2019 14:30,2,8.070,ACTIVE,220.06,365.80,60.028,1566412204,"201051344000645","174011545737251",27.27,37.00,0,335.14,416.29,223.0,213.3,0.981,1413825.8,1413825.8,13162,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412233,777687.00
08/21/2019 14:30,2,7.982,ACTIVE,220.06,367.00,60.022,1566412204,"201051344000569","174011545737251",27.93,36.80,0,333.63,417.49,225.8,216.0,1.034,1431451.2,1431451.2,13149,0,0,0,L,1122011218,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412234,777688.00
08/21/2019 14:30,2,8.002,ACTIVE,220.06,373.01,60.022,1566412204,"179051228000119","174011545737251",28.09,40.60,0,340.55,421.40,227.4,217.5,1.078,216986.8,216986.8,13271,0,0,0,L,46974696,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566412235,777689.00
08/21/2019 14:45,2,7.787,ACTIVE,220.29,365.49,60.012,1566413105,"201051344000579","174011545737251",27.71,44.50,0,335.44,414.19,218.5,209.0,1.021,1433070.5,1433070.5,13163,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413106,777690.00
08/21/2019 14:45,2,8.062,ACTIVE,218.71,362.19,60.006,1566413105,"201051344001025","174011545737251",27.49,43.60,0,327.02,418.39,224.2,214.5,1.016,1419098.4,1419098.4,13151,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413107,777691.00
08/21/2019 14:45,2,7.752,ACTIVE,218.93,365.49,60.012,1566413105,"201051344001093","174011545737251",27.95,39.30,0,330.63,415.69,219.3,209.7,1.008,1400139.4,1400139.4,13197,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413108,777692.00
08/21/2019 14:45,2,7.766,ACTIVE,220.29,365.19,60.001,1566413105,"201051344000458","174011545737251",27.95,38.60,0,334.84,415.39,219.6,210.0,1.021,1413157.0,1413157.0,13154,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413109,777693.00
08/21/2019 14:45,2,7.896,ACTIVE,217.35,361.89,60.006,1566413105,"201051344000890","174011545737251",27.23,45.80,0,328.82,412.38,217.8,208.3,0.999,1415463.5,1415463.5,13166,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413110,777694.00
08/21/2019 14:45,2,7.873,ACTIVE,220.29,359.78,60.006,1566413105,"201051344000988","174011545737251",18.03,33.50,0,336.94,391.94,143.8,136.8,0.663,1067039.6,1067039.6,13149,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413111,777695.00
08/21/2019 14:45,2,7.889,ACTIVE,218.93,364.89,59.990,1566413105,"201051344000582","174011545737251",27.31,40.60,0,329.73,416.59,218.2,208.7,1.008,1392202.1,1392202.1,13152,0,0,0,L,1122011218,1,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413112,777696.00
08/21/2019 14:45,2,7.787,ACTIVE,218.71,364.59,60.012,1566413105,"201051344000868","174011545737251",28.15,34.80,0,331.53,416.59,221.9,212.3,1.008,1400450.3,1400450.3,13154,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413113,777697.00
08/21/2019 14:45,2,7.771,ACTIVE,220.06,367.00,60.001,1566413105,"201051344000576","174011545737251",27.91,36.50,0,334.24,415.69,219.6,210.1,1.016,1415836.1,1415836.1,13185,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413114,777698.00
08/21/2019 14:45,2,7.895,ACTIVE,220.29,367.60,60.049,1566413105,"201051344001158","174011545737251",27.19,38.00,0,335.14,415.39,217.5,208.0,1.012,1393390.4,1393390.4,13148,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413115,777699.00
08/21/2019 14:45,2,7.859,ACTIVE,218.71,364.59,60.012,1566413105,"201051344000917","174011545737251",27.69,45.50,0,330.33,414.19,220.3,210.7,1.012,1409675.4,1409675.4,13197,0,0,0,L,1122011218,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413116,777700.00
08/21/2019 14:45,2,7.754,ACTIVE,217.80,354.97,60.017,1566413105,"201051344000417","174011545737251",17.89,43.00,0,333.03,386.83,140.6,133.7,0.650,1108442.1,1108442.1,13193,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413117,777701.00
08/21/2019 14:45,2,7.924,ACTIVE,217.13,363.09,60.017,1566413105,"201051344000685","174011545737251",27.08,42.00,0,330.33,409.38,217.2,207.7,1.039,1415329.2,1415329.2,13170,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413118,777702.00
08/21/2019 14:45,2,7.959,ACTIVE,219.16,363.99,60.054,1566413105,"201051344000651","174011545737251",27.43,43.80,0,330.93,415.39,220.9,211.3,0.990,1410375.5,1410375.5,13156,0,0,0,L,1122011218,1,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413119,777703.00
08/21/2019 14:45,2,7.799,ACTIVE,218.03,363.09,60.012,1566413105,"201051344000594","174011545737251",27.53,50.60,0,329.73,414.19,217.5,208.0,0.999,1419618.0,1419618.0,13160,0,0,0,L,1122011218,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413120,777704.00
08/21/2019 14:45,2,7.824,ACTIVE,220.29,368.50,60.043,1566413105,"201051344000469","174011545737251",28.07,32.60,0,334.54,416.89,222.3,212.6,1.012,1400228.2,1400228.2,13177,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413120,777705.00
08/21/2019 14:45,2,8.086,ACTIVE,219.16,365.80,60.017,1566413105,"201051344000585","174011545737251",27.71,39.30,0,329.73,416.89,226.8,216.9,1.061,1426925.5,1426925.5,13147,0,0,0,L,1122011218,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413121,777706.00
08/21/2019 14:45,2,7.881,ACTIVE,220.52,366.70,60.006,1566413105,"201051344000853","174011545737251",27.91,38.60,0,335.44,415.69,222.8,213.1,1.016,1422823.3,1422823.3,13165,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413122,777707.00
08/21/2019 14:45,2,7.988,ACTIVE,217.35,360.38,60.043,1566413105,"201051344001145","174011545737251",27.14,40.40,0,330.63,414.19,219.6,210.0,1.008,1424490.0,1424490.0,13190,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413123,777708.00
08/21/2019 14:45,2,7.930,ACTIVE,218.26,362.49,60.022,1566413105,"201051344000438","174011545737251",27.12,44.00,0,330.33,415.09,217.8,208.3,1.008,1418043.2,1418043.2,13161,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413124,777709.00
08/21/2019 14:45,2,7.887,ACTIVE,218.48,362.79,60.001,1566413105,"201051344001135","174011545737251",27.59,41.50,0,330.93,415.39,220.3,210.7,0.994,1406127.8,1406127.8,13140,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413125,777710.00
08/21/2019 14:45,2,7.746,ACTIVE,220.29,366.40,60.038,1566413105,"201051344000983","174011545737251",28.23,36.30,0,335.14,417.19,221.5,211.9,1.034,1421201.8,1421201.8,13154,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413126,777711.00
08/21/2019 14:45,2,7.949,ACTIVE,218.71,363.09,60.043,1566413105,"201051344001203","174011545737251",27.67,48.80,0,331.83,415.39,222.9,213.2,1.021,1414419.1,1414419.1,13173,0,0,0,L,1122011218,1,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413127,777712.00
08/21/2019 14:45,2,7.818,ACTIVE,217.13,362.19,60.012,1566413105,"201051344001230","174011545737251",27.63,42.00,0,328.52,409.68,218.9,209.3,1.025,1408206.6,1408206.6,13210,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413128,777713.00
08/21/2019 14:45,2,7.812,ACTIVE,217.35,363.39,60.001,1566413105,"201051344000646","174011545737251",27.79,42.50,0,328.22,415.39,219.8,210.2,1.025,1402373.3,1402373.3,13172,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413129,777714.00
08/21/2019 14:45,2,7.824,ACTIVE,218.71,363.69,60.012,1566413105,"201051344000867","174011545737251",27.71,41.50,0,330.63,414.49,219.5,210.0,0.986,1398236.1,1398236.1,13181,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413130,777715.00
08/21/2019 14:45,2,7.748,ACTIVE,218.93,364.59,60.017,1566413105,"201051344000633","174011545737251",27.69,44.00,0,331.23,415.09,217.2,207.7,1.016,1394652.1,1394652.1,13190,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413131,777716.00
08/21/2019 14:45,2,7.846,ACTIVE,217.35,362.19,59.964,1566413105,"201051344000955","174011545737251",27.45,44.00,0,329.13,414.19,217.9,208.4,1.034,1423194.0,1423194.0,13171,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413132,777717.00
08/21/2019 14:45,2,7.637,ACTIVE,219.61,363.39,60.012,1566413105,"201051344000648","174011545737251",27.93,37.00,0,332.73,416.59,216.1,206.6,0.994,1407840.6,1407840.6,13156,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413133,777718.00
08/21/2019 14:45,2,7.854,ACTIVE,219.84,365.19,60.017,1566413105,"201051344000645","174011545737251",27.55,36.50,0,334.84,415.69,219.1,209.5,0.986,1413878.4,1413878.4,13163,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413134,777719.00
08/21/2019 14:45,2,7.842,ACTIVE,219.84,364.59,60.017,1566413105,"201051344000569","174011545737251",27.99,36.00,0,333.33,417.19,222.1,212.5,1.030,1431504.6,1431504.6,13150,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413135,777720.00
08/21/2019 14:45,2,7.865,ACTIVE,219.84,370.90,60.012,1566413105,"179051228000119","174011545737251",28.09,40.80,0,336.64,421.10,223.8,214.1,1.069,217040.6,217040.6,13272,0,0,0,L,46974696,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566413136,777721.00
08/21/2019 15:00,2,7.686,ACTIVE,219.84,364.59,60.028,1566414004,"201051344000579","174011545737251",27.83,43.40,0,335.44,413.89,216.6,207.1,1.003,1433121.9,1433121.9,13164,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414005,777722.00
08/21/2019 15:00,2,7.922,ACTIVE,218.26,360.99,60.001,1566414004,"201051344001025","174011545737251",27.73,42.50,0,329.73,415.69,222.4,212.7,1.003,1419151.1,1419151.1,13152,0,0,0,L,1122011218,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414006,777723.00
08/21/2019 15:00,2,7.576,ACTIVE,218.26,363.09,60.012,1566414004,"201051344001093","174011545737251",28.27,38.80,0,330.63,414.49,216.9,207.4,0.994,1400190.8,1400190.8,13198,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414007,777724.00
08/21/2019 15:00,2,7.559,ALERT,219.61,363.69,60.022,1566414004,"201051344000458","174011545737251",28.35,38.40,0,304.78,415.69,216.8,207.3,1.012,1413208.4,1413208.4,13155,0,0,0,L,1122011218,1,124.49,124.94,0002,31,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414009,777725.00
08/21/2019 15:00,2,7.695,ACTIVE,216.67,360.99,60.022,1566414004,"201051344000890","174011545737251",27.67,45.00,0,328.22,409.08,215.4,205.9,0.990,1415514.7,1415514.7,13167,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414010,777726.00
08/21/2019 15:00,2,7.830,ACTIVE,220.06,359.18,60.022,1566414004,"201051344000988","174011545737251",17.95,32.60,0,330.03,397.96,142.3,135.4,0.667,1067073.3,1067073.3,13150,0,0,0,L,1122011218,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414011,777727.00
08/21/2019 15:00,2,7.641,ACTIVE,218.26,363.69,59.969,1566414004,"201051344000582","174011545737251",27.97,40.20,0,330.63,414.79,216.2,206.8,0.994,1392253.5,1392253.5,13153,0,0,0,L,1122011218,1,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414012,777728.00
08/21/2019 15:00,2,7.809,ACTIVE,218.48,362.49,60.001,1566414004,"201051344000868","174011545737251",27.77,34.00,0,330.93,414.49,219.7,210.1,0.994,1400502.5,1400502.5,13155,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414013,777729.00
08/21/2019 15:00,2,7.590,ACTIVE,219.84,365.19,60.017,1566414004,"201051344000576","174011545737251",28.25,35.60,0,332.73,417.79,216.9,207.4,1.025,1415887.7,1415887.7,13186,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414013,777730.00
08/21/2019 15:00,2,7.590,ACTIVE,219.84,364.59,60.043,1566414004,"201051344001158","174011545737251",28.05,36.80,0,335.44,414.19,215.7,206.3,0.990,1393441.6,1393441.6,13149,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414014,777731.00
08/21/2019 15:00,2,7.691,ACTIVE,217.80,361.29,60.006,1566414004,"201051344000917","174011545737251",28.09,45.00,0,326.42,423.20,218.9,209.3,1.012,1409727.2,1409727.2,13198,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414015,777732.00
08/21/2019 15:00,2,7.646,ACTIVE,217.13,355.58,60.022,1566414004,"201051344000417","174011545737251",17.99,42.80,0,332.13,385.63,139.4,132.7,0.658,1108474.9,1108474.9,13194,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414016,777733.00
08/21/2019 15:00,2,7.857,ACTIVE,216.67,360.69,60.001,1566414004,"201051344000685","174011545737251",27.12,41.00,0,329.73,407.87,215.7,206.3,1.034,1415380.2,1415380.2,13171,0,0,0,L,1122011218,1,124.72,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414017,777734.00
08/21/2019 15:00,2,7.949,ACTIVE,218.48,363.69,60.028,1566414004,"201051344000651","174011545737251",27.33,43.00,0,332.43,414.49,220.0,210.4,0.990,1410427.5,1410427.5,13157,0,0,0,L,1122011218,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414018,777735.00
08/21/2019 15:00,2,7.807,ACTIVE,217.80,362.19,60.022,1566414004,"201051344000594","174011545737251",27.41,50.20,0,328.52,408.18,216.6,207.2,0.981,1419669.2,1419669.2,13161,0,0,0,L,1122011218,1,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414019,777736.00
08/21/2019 15:00,2,7.719,ALERT,220.06,365.80,60.001,1566414004,"201051344000469","174011545737251",28.39,32.60,0,304.48,416.29,221.8,212.2,1.061,1400280.4,1400280.4,13178,0,0,0,L,1122011218,1,124.27,125.40,0002,27,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414021,777737.00
08/21/2019 15:00,2,8.113,ACTIVE,218.48,364.29,60.043,1566414004,"201051344000585","174011545737251",27.65,39.30,0,330.63,416.29,227.1,217.3,1.056,1426978.9,1426978.9,13148,0,0,0,L,1122011218,1,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414022,777738.00
08/21/2019 15:00,2,7.717,ACTIVE,220.52,365.19,60.028,1566414004,"201051344000853","174011545737251",28.37,38.00,0,335.44,416.89,221.5,211.9,1.012,1422875.8,1422875.8,13166,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414023,777739.00
08/21/2019 15:00,2,7.805,ACTIVE,216.90,363.09,60.006,1566414004,"201051344001145","174011545737251",27.83,40.00,0,329.73,409.08,219.8,210.2,1.030,1424541.8,1424541.8,13191,0,0,0,L,1122011218,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414024,777740.00
08/21/2019 15:00,2,7.723,ACTIVE,217.58,363.09,60.028,1566414004,"201051344000438","174011545737251",27.45,43.60,0,328.82,410.28,214.6,205.2,0.994,1418094.4,1418094.4,13162,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414025,777741.00
08/21/2019 15:00,2,7.832,ACTIVE,217.80,362.49,60.028,1566414004,"201051344001135","174011545737251",27.23,42.00,0,329.43,410.28,215.9,206.5,0.977,1406179.6,1406179.6,13141,0,0,0,L,1122011218,1,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414025,777742.00
08/21/2019 15:00,2,6.619,ACTIVE,218.93,362.49,60.028,1566414004,"201051344000983","174011545737251",28.59,36.00,0,320.11,421.70,191.5,182.9,0.879,1421254.0,1421254.0,13155,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414026,777743.00
08/21/2019 15:00,2,6.938,ACTIVE,217.35,359.48,60.012,1566414004,"201051344001203","174011545737251",27.85,47.80,0,314.70,427.71,195.5,186.8,0.902,1414471.5,1414471.5,13174,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414027,777744.00
08/21/2019 15:00,2,6.676,ACTIVE,215.54,358.28,60.022,1566414004,"201051344001230","174011545737251",28.05,40.80,0,329.13,410.28,189.5,181.0,0.893,1408258.0,1408258.0,13211,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414028,777745.00
08/21/2019 15:00,2,7.080,ACTIVE,216.22,358.88,60.012,1566414004,"201051344000646","174011545737251",27.79,41.50,0,328.82,409.98,199.1,190.3,0.963,1402425.0,1402425.0,13173,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414029,777746.00
08/21/2019 15:00,2,7.008,ACTIVE,217.80,360.38,60.022,1566414004,"201051344000867","174011545737251",27.97,40.00,0,330.33,412.98,198.4,189.6,0.893,1398287.8,1398287.8,13182,0,0,0,L,1122011218,1,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414030,777747.00
08/21/2019 15:00,2,6.969,ACTIVE,217.80,361.59,60.012,1566414004,"201051344000633","174011545737251",27.51,41.80,0,332.73,414.19,194.0,185.3,0.919,1394703.3,1394703.3,13191,0,0,0,L,1122011218,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414031,777748.00
08/21/2019 15:00,2,7.250,ACTIVE,216.45,359.48,60.043,1566414004,"201051344000955","174011545737251",27.73,43.80,0,329.43,409.08,203.5,194.5,0.972,1423245.2,1423245.2,13172,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414032,777749.00
08/21/2019 15:00,2,7.176,ACTIVE,218.93,362.79,60.012,1566414004,"201051344000648","174011545737251",27.67,35.60,0,336.34,414.79,201.1,192.1,0.937,1407891.5,1407891.5,13157,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414033,777750.00
08/21/2019 15:00,2,7.674,ACTIVE,219.39,363.39,60.033,1566414004,"201051344000645","174011545737251",27.79,35.60,0,336.34,414.79,216.1,206.6,0.981,1413930.0,1413930.0,13164,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414034,777751.00
08/21/2019 15:00,2,7.764,ACTIVE,219.84,366.70,60.022,1566414004,"201051344000569","174011545737251",28.39,36.00,0,327.32,434.33,223.2,213.5,1.034,1431556.9,1431556.9,13151,0,0,0,L,1122011218,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414035,777752.00
08/21/2019 15:00,2,7.791,ACTIVE,219.61,372.11,60.028,1566414004,"179051228000119","174011545737251",28.37,40.20,0,334.84,414.79,223.8,214.1,1.065,217093.2,217093.2,13273,0,0,0,L,46974696,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414036,777753.00
08/21/2019 15:15,2,7.412,ALERT,220.52,363.69,60.022,1566414904,"201051344000579","174011545737251",28.05,42.80,0,303.28,415.09,210.6,201.3,0.959,1433172.4,1433172.4,13165,0,0,0,L,1122011218,1,124.72,125.40,0002,35,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414907,777754.00
08/21/2019 15:15,2,7.658,ACTIVE,218.71,361.59,60.012,1566414904,"201051344001025","174011545737251",28.03,42.30,0,329.13,417.79,217.3,207.8,0.977,1419203.5,1419203.5,13153,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414908,777755.00
08/21/2019 15:15,2,7.484,ACTIVE,219.16,363.09,60.006,1566414904,"201051344001093","174011545737251",27.73,38.20,0,332.13,417.49,210.1,200.9,0.959,1400241.6,1400241.6,13199,0,0,0,L,1122011218,1,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414908,777756.00
08/21/2019 15:15,2,7.377,ACTIVE,220.52,364.29,60.022,1566414904,"201051344000458","174011545737251",28.31,38.60,0,328.52,421.40,211.3,202.0,0.950,1413259.4,1413259.4,13157,0,0,0,L,1122011218,1,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414909,777757.00
08/21/2019 15:15,2,7.537,ACTIVE,217.58,361.89,60.028,1566414904,"201051344000890","174011545737251",27.63,44.30,0,328.82,413.29,210.8,201.6,0.963,1415565.4,1415565.4,13168,0,0,0,L,1122011218,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414910,777758.00
08/21/2019 15:15,2,7.523,ACTIVE,220.74,360.69,60.017,1566414904,"201051344000988","174011545737251",18.15,32.80,0,337.24,393.15,138.4,131.7,0.623,1067106.4,1067106.4,13151,0,0,0,L,1122011218,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414911,777759.00
08/21/2019 15:15,2,7.463,ACTIVE,219.16,364.89,60.012,1566414904,"201051344000582","174011545737251",27.87,38.80,0,312.59,441.24,210.7,201.4,0.968,1392304.3,1392304.3,13154,0,0,0,L,1122011218,1,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414912,777760.00
08/21/2019 15:15,2,7.434,ACTIVE,218.93,362.79,60.017,1566414904,"201051344000868","174011545737251",28.35,34.50,0,331.83,418.09,213.3,204.0,0.963,1400553.9,1400553.9,13156,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414913,777761.00
08/21/2019 15:15,2,7.217,ACTIVE,220.29,365.80,60.012,1566414904,"201051344000576","174011545737251",28.71,36.30,0,332.43,416.29,209.7,200.5,0.986,1415938.4,1415938.4,13187,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414914,777762.00
08/21/2019 15:15,2,7.441,ACTIVE,220.29,363.39,60.012,1566414904,"201051344001158","174011545737251",27.79,36.30,0,334.84,416.59,209.3,200.1,0.963,1393492.1,1393492.1,13150,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414915,777763.00
08/21/2019 15:15,2,7.568,ALERT,218.71,363.39,60.006,1566414904,"201051344000917","174011545737251",27.71,44.80,0,301.47,415.09,212.5,203.2,0.977,1409778.3,1409778.3,13199,0,0,0,L,1122011218,1,124.94,124.04,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414917,777764.00
08/21/2019 15:15,2,7.439,ACTIVE,218.03,355.58,60.006,1566414904,"201051344000417","174011545737251",18.03,41.50,0,332.43,387.14,135.8,129.2,0.636,1108507.5,1108507.5,13195,0,0,0,L,1122011218,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414918,777765.00
08/21/2019 15:15,2,7.527,ACTIVE,217.58,362.49,60.001,1566414904,"201051344000685","174011545737251",27.63,40.60,0,329.73,410.88,210.7,201.4,0.999,1415431.1,1415431.1,13172,0,0,0,L,1122011218,1,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414919,777766.00
08/21/2019 15:15,2,7.676,ACTIVE,219.39,363.39,59.980,1566414904,"201051344000651","174011545737251",27.53,41.80,0,332.13,416.29,213.9,204.5,0.963,1410479.1,1410479.1,13158,0,0,0,L,1122011218,1,126.07,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414920,777767.00
08/21/2019 15:15,2,7.426,ACTIVE,218.48,362.79,60.006,1566414904,"201051344000594","174011545737251",27.81,49.30,0,324.92,436.13,209.1,199.9,0.946,1419719.7,1419719.7,13162,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414921,777768.00
08/21/2019 15:15,2,7.457,ACTIVE,220.74,367.60,60.012,1566414904,"201051344000469","174011545737251",28.27,32.60,0,334.24,418.39,213.4,204.0,1.008,1400332.0,1400332.0,13180,0,0,0,L,1122011218,1,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414922,777769.00
08/21/2019 15:15,2,7.734,ACTIVE,219.39,363.99,60.001,1566414904,"201051344000585","174011545737251",28.09,38.00,0,331.53,419.00,220.0,210.4,1.016,1427031.8,1427031.8,13149,0,0,0,L,1122011218,1,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414923,777770.00
08/21/2019 15:15,2,7.393,ACTIVE,220.97,365.80,60.001,1566414904,"201051344000853","174011545737251",28.59,37.50,0,335.14,417.19,214.0,204.7,0.977,1422927.5,1422927.5,13167,0,0,0,L,1122011218,1,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414924,777771.00
08/21/2019 15:15,2,7.533,ACTIVE,217.80,362.49,60.017,1566414904,"201051344001145","174011545737251",27.83,38.80,0,328.22,412.08,212.2,202.9,0.977,1424593.0,1424593.0,13192,0,0,0,L,1122011218,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414925,777772.00
08/21/2019 15:15,2,7.443,ACTIVE,218.48,361.59,60.006,1566414904,"201051344000438","174011545737251",27.93,42.30,0,330.33,416.29,210.5,201.2,0.977,1418145.1,1418145.1,13163,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414925,777773.00
08/21/2019 15:15,2,7.549,ACTIVE,218.93,362.49,60.028,1566414904,"201051344001135","174011545737251",27.93,40.60,0,330.33,416.29,213.2,203.9,0.955,1406230.9,1406230.9,13142,0,0,0,L,1122011218,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414926,777774.00
08/21/2019 15:15,2,7.389,ACTIVE,220.52,363.69,60.006,1566414904,"201051344000983","174011545737251",28.51,37.30,0,334.54,417.49,213.0,203.7,0.977,1421305.4,1421305.4,13156,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414927,777775.00
08/21/2019 15:15,2,7.529,ACTIVE,218.93,362.49,60.022,1566414904,"201051344001203","174011545737251",28.21,46.00,0,333.03,416.29,215.0,205.6,0.990,1414523.3,1414523.3,13175,0,0,0,L,1122011218,1,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414928,777776.00
08/21/2019 15:15,2,7.451,ACTIVE,217.58,360.99,60.038,1566414904,"201051344001230","174011545737251",27.95,39.50,0,329.43,411.78,210.9,201.6,0.981,1408308.8,1408308.8,13212,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414929,777777.00
08/21/2019 15:15,2,7.543,ACTIVE,217.80,362.19,60.017,1566414904,"201051344000646","174011545737251",27.89,40.20,0,327.62,412.68,213.0,203.6,0.990,1402476.3,1402476.3,13174,0,0,0,L,1122011218,1,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414930,777778.00
08/21/2019 15:15,2,7.459,ACTIVE,219.16,362.19,60.001,1566414904,"201051344000867","174011545737251",28.01,39.80,0,332.13,415.39,211.3,202.1,0.946,1398338.8,1398338.8,13183,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414931,777779.00
08/21/2019 15:15,2,7.391,ALERT,219.16,362.49,60.001,1566414904,"201051344000633","174011545737251",27.95,40.40,0,301.77,416.59,209.1,199.9,1.003,1394753.5,1394753.5,13192,0,0,0,L,1122011218,1,124.49,125.17,0002,38,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414933,777780.00
08/21/2019 15:15,2,7.414,ACTIVE,217.80,359.78,60.038,1566414904,"201051344000955","174011545737251",28.03,42.30,0,329.73,413.89,210.3,201.1,0.994,1423296.0,1423296.0,13173,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414934,777781.00
08/21/2019 15:15,2,7.295,ACTIVE,219.84,362.19,60.001,1566414904,"201051344000648","174011545737251",28.15,35.00,0,336.04,417.79,207.9,198.8,0.981,1407941.8,1407941.8,13158,0,0,0,L,1122011218,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414935,777782.00
08/21/2019 15:15,2,7.406,ACTIVE,220.29,361.59,60.001,1566414904,"201051344000645","174011545737251",28.07,34.50,0,335.14,416.59,210.6,201.3,0.937,1413980.9,1413980.9,13165,0,0,0,L,1122011218,1,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414936,777783.00
08/21/2019 15:15,2,7.424,ACTIVE,220.29,366.10,60.001,1566414904,"201051344000569","174011545737251",28.29,35.20,0,334.84,417.79,212.8,203.5,1.003,1431608.4,1431608.4,13152,0,0,0,L,1122011218,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414937,777784.00
08/21/2019 15:15,2,7.510,ACTIVE,220.06,371.21,59.980,1566414904,"179051228000119","174011545737251",28.19,40.20,0,335.74,422.00,214.3,204.9,1.025,217145.1,217145.1,13274,0,0,0,L,46974696,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566414938,777785.00
08/21/2019 15:30,2,7.377,ACTIVE,220.97,365.19,60.028,1566415804,"201051344000579","174011545737251",28.05,42.30,0,336.34,411.18,209.6,200.4,0.990,1433221.4,1433221.4,13167,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415805,777786.00
08/21/2019 15:30,2,7.619,ACTIVE,218.93,362.49,60.033,1566415804,"201051344001025","174011545737251",28.11,41.30,0,329.13,414.49,216.9,207.4,0.946,1419254.1,1419254.1,13154,0,0,0,L,1122011218,1,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415806,777787.00
08/21/2019 15:30,2,7.373,ACTIVE,219.16,364.89,60.006,1566415804,"201051344001093","174011545737251",28.13,37.50,0,336.64,412.68,209.9,200.7,0.937,1400290.7,1400290.7,13200,0,0,0,L,1122011218,1,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415807,777788.00
08/21/2019 15:30,2,7.416,ACTIVE,220.74,365.19,60.022,1566415804,"201051344000458","174011545737251",28.07,37.30,0,332.13,416.29,210.7,201.4,0.968,1413308.6,1413308.6,13158,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415808,777789.00
08/21/2019 15:30,2,7.562,ACTIVE,217.80,360.69,60.017,1566415804,"201051344000890","174011545737251",27.47,43.00,0,330.63,407.27,210.3,201.1,0.959,1415614.6,1415614.6,13169,0,0,0,L,1122011218,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415809,777790.00
08/21/2019 15:30,2,7.529,ACTIVE,220.74,360.08,60.022,1566415804,"201051344000988","174011545737251",18.05,33.50,0,336.64,390.14,137.7,131.0,0.641,1067138.4,1067138.4,13152,0,0,0,L,1122011218,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415810,777791.00
08/21/2019 15:30,2,7.570,ACTIVE,219.16,363.09,60.033,1566415804,"201051344000582","174011545737251",27.49,38.80,0,333.33,413.89,210.7,201.5,0.972,1392353.4,1392353.4,13155,0,0,0,L,1122011218,1,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415811,777792.00
08/21/2019 15:30,2,7.445,ACTIVE,219.16,364.29,60.022,1566415804,"201051344000868","174011545737251",28.23,33.50,0,336.94,413.59,212.8,203.5,0.959,1400603.6,1400603.6,13157,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415812,777793.00
08/21/2019 15:30,2,7.330,ACTIVE,220.74,365.19,60.038,1566415804,"201051344000576","174011545737251",28.33,36.80,0,335.14,411.48,210.3,201.0,0.959,1415987.4,1415987.4,13188,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415813,777794.00
08/21/2019 15:30,2,7.477,ACTIVE,220.74,364.29,60.049,1566415804,"201051344001158","174011545737251",27.69,35.60,0,335.14,411.78,209.7,200.5,0.990,1393540.8,1393540.8,13151,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415814,777795.00
08/21/2019 15:30,2,7.574,ACTIVE,219.16,363.39,60.038,1566415804,"201051344000917","174011545737251",27.83,45.00,0,335.14,411.48,213.4,204.1,0.981,1409827.8,1409827.8,13201,0,0,0,L,1122011218,1,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415815,777796.00
08/21/2019 15:30,2,7.488,ACTIVE,218.03,355.28,60.022,1566415804,"201051344000417","174011545737251",17.97,41.00,0,333.63,385.03,136.4,129.7,0.636,1108539.1,1108539.1,13196,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415816,777797.00
08/21/2019 15:30,2,7.490,ACTIVE,217.58,361.89,60.022,1566415804,"201051344000685","174011545737251",27.83,40.00,0,331.53,407.27,211.0,201.7,1.021,1415480.0,1415480.0,13173,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415817,777798.00
08/21/2019 15:30,2,7.598,ACTIVE,219.61,363.09,60.022,1566415804,"201051344000651","174011545737251",27.85,41.50,0,336.64,412.68,214.2,204.8,0.955,1410528.9,1410528.9,13159,0,0,0,L,1122011218,1,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415818,777799.00
08/21/2019 15:30,2,7.434,ACTIVE,218.48,363.39,60.017,1566415804,"201051344000594","174011545737251",27.81,49.00,0,329.73,409.08,209.2,200.0,0.946,1419768.4,1419768.4,13163,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415819,777800.00
08/21/2019 15:30,2,7.352,ACTIVE,220.74,364.59,60.028,1566415804,"201051344000469","174011545737251",28.57,32.00,0,335.74,413.89,212.6,203.3,1.012,1400381.7,1400381.7,13181,0,0,0,L,1122011218,1,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415819,777801.00
08/21/2019 15:30,2,7.857,ACTIVE,219.39,366.70,60.065,1566415804,"201051344000585","174011545737251",27.53,38.40,0,336.94,414.19,219.2,209.7,1.021,1427083.1,1427083.1,13150,0,0,0,L,1122011218,1,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415820,777802.00
