ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 15:30,2,7.531,ACTIVE,221.19,365.80,60.033,1566415804,"201051344000853","174011545737251",28.05,37.30,0,318.30,420.20,213.9,204.6,0.977,1422977.3,1422977.3,13168,0,0,0,L,1122011218,1,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415821,777803.00
08/21/2019 15:30,2,7.574,ACTIVE,217.80,362.19,60.043,1566415804,"201051344001145","174011545737251",27.77,38.80,0,332.13,408.18,213.1,203.8,0.977,1424642.5,1424642.5,13193,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415822,777804.00
08/21/2019 15:30,2,7.506,ACTIVE,218.71,363.09,60.028,1566415804,"201051344000438","174011545737251",27.69,42.30,0,335.74,411.48,210.4,201.2,0.968,1418194.1,1418194.1,13164,0,0,0,L,1122011218,1,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415823,777805.00
08/21/2019 15:30,2,7.471,ACTIVE,218.93,362.19,60.059,1566415804,"201051344001135","174011545737251",28.05,40.40,0,334.84,412.08,212.1,202.8,0.955,1406280.6,1406280.6,13143,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415824,777806.00
08/21/2019 15:30,2,7.375,ACTIVE,220.74,365.80,60.059,1566415804,"201051344000983","174011545737251",28.07,36.80,0,331.83,416.89,209.5,200.3,0.955,1421355.0,1421355.0,13157,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415825,777807.00
08/21/2019 15:30,2,7.547,ACTIVE,219.16,362.79,60.059,1566415804,"201051344001203","174011545737251",27.55,45.30,0,337.84,412.68,210.4,201.1,0.959,1414573.4,1414573.4,13176,0,0,0,L,1122011218,1,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415826,777808.00
08/21/2019 15:30,2,7.033,ACTIVE,217.35,360.08,60.033,1566415804,"201051344001230","174011545737251",28.01,40.00,0,329.13,407.27,199.3,190.4,0.924,1408357.9,1408357.9,13213,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415827,777809.00
08/21/2019 15:30,2,6.965,ACTIVE,217.58,360.99,60.033,1566415804,"201051344000646","174011545737251",27.71,40.00,0,329.13,409.08,195.6,186.8,0.924,1402525.9,1402525.9,13175,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415828,777810.00
08/21/2019 15:30,2,7.416,ACTIVE,219.39,362.49,60.043,1566415804,"201051344000867","174011545737251",27.79,40.40,0,337.24,410.88,208.6,199.4,0.941,1398387.9,1398387.9,13184,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415829,777811.00
08/21/2019 15:30,2,7.508,ACTIVE,219.61,366.10,60.038,1566415804,"201051344000633","174011545737251",27.77,40.20,0,335.44,412.68,211.1,201.8,0.981,1394802.2,1394802.2,13194,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415830,777812.00
08/21/2019 15:30,2,7.623,ACTIVE,218.03,362.19,60.059,1566415804,"201051344000955","174011545737251",27.45,41.80,0,328.82,406.67,211.9,202.6,0.999,1423344.9,1423344.9,13174,0,0,0,L,1122011218,1,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415831,777813.00
08/21/2019 15:30,2,7.490,ACTIVE,220.29,366.40,60.038,1566415804,"201051344000648","174011545737251",27.69,35.40,0,336.34,412.68,210.2,201.0,0.972,1407990.0,1407990.0,13159,0,0,0,L,1122011218,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415832,777814.00
08/21/2019 15:30,2,7.578,ACTIVE,220.52,365.49,60.028,1566415804,"201051344000645","174011545737251",27.81,35.20,0,336.34,412.08,213.5,204.1,0.937,1414029.7,1414029.7,13166,0,0,0,L,1122011218,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415833,777815.00
08/21/2019 15:30,2,7.533,ACTIVE,220.74,367.60,60.038,1566415804,"201051344000569","174011545737251",28.35,35.00,0,335.44,413.89,216.2,206.7,1.003,1431658.0,1431658.0,13153,0,0,0,L,1122011218,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415834,777816.00
08/21/2019 15:30,2,7.475,ACTIVE,220.74,372.11,60.038,1566415804,"179051228000119","174011545737251",28.77,39.50,0,336.94,417.49,217.7,208.1,1.034,217195.0,217195.0,13275,0,0,0,L,46974696,1,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566415835,777817.00
08/21/2019 15:45,2,7.330,ALERT,220.06,363.39,60.001,1566416704,"201051344000579","174011545737251",27.89,41.30,0,306.58,415.09,206.9,197.7,0.959,1433271.4,1433271.4,13168,0,0,0,L,1122011218,1,124.72,124.94,0002,33,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416706,777818.00
08/21/2019 15:45,2,7.613,ACTIVE,218.48,362.79,59.996,1566416704,"201051344001025","174011545737251",27.73,41.50,0,321.61,419.30,213.6,204.3,0.959,1419305.9,1419305.9,13155,0,0,0,L,1122011218,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416707,777819.00
08/21/2019 15:45,2,7.252,ACTIVE,218.71,362.79,59.996,1566416704,"201051344001093","174011545737251",28.19,37.30,0,327.02,417.79,207.0,197.9,0.946,1400340.8,1400340.8,13201,0,0,0,L,1122011218,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416708,777820.00
08/21/2019 15:45,2,7.309,ACTIVE,220.06,363.99,59.964,1566416704,"201051344000458","174011545737251",28.05,38.00,0,327.32,416.89,207.6,198.5,0.963,1413359.0,1413359.0,13159,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416709,777821.00
08/21/2019 15:45,2,7.508,ACTIVE,217.13,362.19,59.953,1566416704,"201051344000890","174011545737251",27.25,43.20,0,321.01,415.39,207.3,198.2,0.955,1415664.8,1415664.8,13170,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416710,777822.00
08/21/2019 15:45,2,7.348,ACTIVE,220.06,358.88,59.996,1566416704,"201051344000988","174011545737251",18.19,32.20,0,318.91,405.17,135.4,128.8,0.628,1067171.3,1067171.3,13153,0,0,0,L,1122011218,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416711,777823.00
08/21/2019 15:45,2,7.377,ACTIVE,218.71,363.69,60.006,1566416704,"201051344000582","174011545737251",27.71,38.40,0,321.31,418.70,207.1,197.9,0.946,1392403.7,1392403.7,13156,0,0,0,L,1122011218,1,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416712,777824.00
08/21/2019 15:45,2,7.365,ACTIVE,218.48,361.89,60.001,1566416704,"201051344000868","174011545737251",27.97,33.30,0,320.11,417.19,208.6,199.4,0.941,1400654.4,1400654.4,13158,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416713,777825.00
08/21/2019 15:45,2,7.164,ACTIVE,219.84,366.40,60.001,1566416704,"201051344000576","174011545737251",28.43,35.20,0,327.32,416.89,206.2,197.1,0.963,1416037.4,1416037.4,13189,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416713,777826.00
08/21/2019 15:45,2,7.291,ACTIVE,220.06,362.79,60.022,1566416704,"201051344001158","174011545737251",27.87,35.20,0,321.31,446.95,205.8,196.7,0.959,1393590.7,1393590.7,13152,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416714,777827.00
08/21/2019 15:45,2,7.365,ACTIVE,218.48,361.89,60.012,1566416704,"201051344000917","174011545737251",28.17,44.80,0,321.01,418.70,210.0,200.7,0.968,1409878.6,1409878.6,13202,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416715,777828.00
08/21/2019 15:45,2,7.297,ACTIVE,217.58,354.67,60.006,1566416704,"201051344000417","174011545737251",18.11,40.60,0,320.11,389.24,133.9,127.3,0.628,1108571.3,1108571.3,13197,0,0,0,L,1122011218,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416716,777829.00
08/21/2019 15:45,2,7.486,ACTIVE,217.13,360.99,60.006,1566416704,"201051344000685","174011545737251",27.33,40.20,0,322.21,414.79,207.3,198.1,0.986,1415530.2,1415530.2,13174,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416717,777830.00
08/21/2019 15:45,2,7.496,ACTIVE,218.93,363.99,60.017,1566416704,"201051344000651","174011545737251",27.77,41.50,0,327.02,417.49,210.9,201.7,0.950,1410579.9,1410579.9,13160,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416718,777831.00
08/21/2019 15:45,2,7.445,ACTIVE,217.80,363.69,60.017,1566416704,"201051344000594","174011545737251",27.33,47.50,0,315.90,431.92,206.0,196.9,0.941,1419818.3,1419818.3,13164,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416719,777832.00
08/21/2019 15:45,2,7.346,ACTIVE,220.29,365.49,59.996,1566416704,"201051344000469","174011545737251",28.27,32.00,0,323.41,422.60,210.3,201.0,0.981,1400432.6,1400432.6,13182,0,0,0,L,1122011218,1,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416720,777833.00
08/21/2019 15:45,2,7.666,ACTIVE,218.93,363.39,59.996,1566416704,"201051344000585","174011545737251",28.03,37.50,0,326.12,419.90,217.5,208.0,1.012,1427135.5,1427135.5,13151,0,0,0,L,1122011218,1,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416721,777834.00
08/21/2019 15:45,2,7.305,ACTIVE,220.52,366.10,60.012,1566416704,"201051344000853","174011545737251",28.51,37.30,0,328.52,417.19,210.8,201.5,0.963,1423028.3,1423028.3,13169,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416722,777835.00
08/21/2019 15:45,2,7.494,ACTIVE,217.35,360.69,60.006,1566416704,"201051344001145","174011545737251",27.75,38.20,0,321.91,417.49,210.6,201.3,0.968,1424693.3,1424693.3,13194,0,0,0,L,1122011218,1,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416723,777836.00
08/21/2019 15:45,2,7.420,ACTIVE,218.03,361.59,59.996,1566416704,"201051344000438","174011545737251",27.61,42.30,0,321.31,418.09,207.4,198.3,0.946,1418244.1,1418244.1,13165,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416724,777837.00
08/21/2019 15:45,2,7.510,ACTIVE,218.71,362.19,60.012,1566416704,"201051344001135","174011545737251",27.65,40.40,0,325.52,418.39,210.2,201.0,0.955,1406331.3,1406331.3,13144,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416725,777838.00
08/21/2019 15:45,2,7.295,ACTIVE,220.06,364.59,60.001,1566416704,"201051344000983","174011545737251",28.47,36.50,0,325.52,417.79,210.2,200.9,0.986,1421405.9,1421405.9,13158,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416725,777839.00
08/21/2019 15:45,2,7.484,ACTIVE,218.93,361.89,60.012,1566416704,"201051344001203","174011545737251",28.07,43.20,0,327.02,418.70,212.7,203.4,1.003,1414624.6,1414624.6,13177,0,0,0,L,1122011218,1,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416726,777840.00
08/21/2019 15:45,2,7.336,ACTIVE,217.13,358.88,60.001,1566416704,"201051344001230","174011545737251",28.11,39.00,0,322.21,418.70,208.9,199.7,0.990,1408408.3,1408408.3,13214,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416727,777841.00
08/21/2019 15:45,2,7.453,ACTIVE,217.13,362.19,59.985,1566416704,"201051344000646","174011545737251",27.93,39.50,0,321.91,418.09,210.6,201.4,0.972,1402576.5,1402576.5,13176,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416728,777842.00
08/21/2019 15:45,2,7.348,ACTIVE,218.71,361.29,60.006,1566416704,"201051344000867","174011545737251",28.05,38.80,0,320.71,415.69,208.7,199.5,0.946,1398438.3,1398438.3,13185,0,0,0,L,1122011218,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416730,777843.00
08/21/2019 15:45,2,7.287,ALERT,218.71,363.99,60.028,1566416704,"201051344000633","174011545737251",28.07,39.30,0,284.04,416.59,207.0,197.8,0.977,1394852.0,1394852.0,13195,0,0,0,L,1122011218,1,124.27,124.72,0002,36,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416731,777844.00
08/21/2019 15:45,2,7.416,ACTIVE,217.35,360.38,59.996,1566416704,"201051344000955","174011545737251",27.71,42.30,0,320.71,414.49,208.2,199.0,0.977,1423395.0,1423395.0,13175,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416732,777845.00
08/21/2019 15:45,2,7.297,ACTIVE,219.39,364.89,59.996,1566416704,"201051344000648","174011545737251",27.79,35.00,0,327.32,417.49,205.2,196.2,0.972,1408039.6,1408039.6,13160,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416733,777846.00
08/21/2019 15:45,2,7.357,ACTIVE,219.61,364.89,60.017,1566416704,"201051344000645","174011545737251",27.95,34.80,0,327.02,416.29,208.1,199.0,0.932,1414079.9,1414079.9,13167,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416734,777847.00
08/21/2019 15:45,2,7.307,ACTIVE,219.61,363.99,60.012,1566416704,"201051344000569","174011545737251",28.49,34.80,0,318.30,431.02,210.8,201.5,0.994,1431708.8,1431708.8,13154,0,0,0,L,1122011218,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416735,777848.00
08/21/2019 15:45,2,7.297,ACTIVE,219.61,369.70,60.006,1566416704,"179051228000119","174011545737251",28.78,39.00,0,327.32,422.60,212.7,203.4,1.021,217212.8,217212.8,13276,0,0,0,L,46974696,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566416736,777849.00
08/21/2019 16:00,2,6.770,ACTIVE,219.39,362.19,60.012,1566417603,"201051344000579","174011545737251",27.89,38.80,0,319.51,416.29,191.6,183.0,0.910,1433312.8,1433312.8,13170,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417605,777850.00
08/21/2019 16:00,2,7.799,ACTIVE,218.48,363.39,60.033,1566417603,"201051344001025","174011545737251",27.63,40.00,0,318.00,419.30,218.2,208.7,0.986,1419348.5,1419348.5,13156,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417606,777851.00
08/21/2019 16:00,2,7.732,ACTIVE,218.93,366.10,60.017,1566417603,"201051344001093","174011545737251",28.47,36.50,0,318.61,419.30,223.0,213.3,1.021,1400382.0,1400382.0,13202,0,0,0,L,1122011218,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417607,777852.00
08/21/2019 16:00,2,7.762,ACTIVE,220.74,366.70,60.022,1566417603,"201051344000458","174011545737251",28.47,35.60,0,317.10,416.89,223.7,213.9,1.030,1413400.3,1413400.3,13160,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417608,777853.00
08/21/2019 16:00,2,7.988,ACTIVE,217.58,360.99,60.017,1566417603,"201051344000890","174011545737251",27.75,41.50,0,319.51,416.59,224.5,214.7,1.034,1415706.2,1415706.2,13171,0,0,0,L,1122011218,1,124.94,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417609,777854.00
08/21/2019 16:00,2,8.195,ACTIVE,220.97,360.99,59.985,1566417603,"201051344000988","174011545737251",18.19,31.00,0,316.50,394.05,150.9,143.8,0.689,1067198.3,1067198.3,13154,0,0,0,L,1122011218,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417610,777855.00
08/21/2019 16:00,2,8.182,ALERT,219.39,367.00,60.028,1566417603,"201051344000582","174011545737251",28.29,38.20,0,292.46,419.90,234.3,224.3,1.083,1392444.9,1392444.9,13157,0,0,0,L,1122011218,1,125.40,124.27,0002,34,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417612,777856.00
08/21/2019 16:00,2,7.596,ACTIVE,218.93,365.19,60.043,1566417603,"201051344000868","174011545737251",28.51,31.80,0,317.70,419.00,219.1,209.6,0.977,1400696.2,1400696.2,13159,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417612,777857.00
08/21/2019 16:00,2,7.354,ACTIVE,220.06,363.39,60.017,1566417603,"201051344000576","174011545737251",28.39,33.50,0,318.30,418.39,211.4,202.1,0.977,1416078.6,1416078.6,13190,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417613,777858.00
08/21/2019 16:00,2,7.326,ACTIVE,220.29,365.49,60.001,1566417603,"201051344001158","174011545737251",28.19,34.30,0,318.91,417.19,209.1,199.9,0.972,1393631.8,1393631.8,13153,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417614,777859.00
08/21/2019 16:00,2,7.518,ACTIVE,218.48,362.49,60.033,1566417603,"201051344000917","174011545737251",28.07,40.80,0,320.41,418.09,213.7,204.3,0.994,1409920.4,1409920.4,13203,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417615,777860.00
08/21/2019 16:00,2,7.537,ACTIVE,217.58,354.97,60.022,1566417603,"201051344000417","174011545737251",17.89,39.30,0,318.61,388.94,136.5,129.8,0.641,1108597.9,1108597.9,13198,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417616,777861.00
08/21/2019 16:00,2,7.436,ACTIVE,217.13,362.79,60.028,1566417603,"201051344000685","174011545737251",28.15,38.40,0,317.10,412.38,211.9,202.6,1.016,1415571.6,1415571.6,13175,0,0,0,L,1122011218,1,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417617,777862.00
08/21/2019 16:00,2,7.555,ACTIVE,218.93,364.89,60.022,1566417603,"201051344000651","174011545737251",28.15,39.30,0,319.81,419.00,215.3,205.9,0.968,1410621.9,1410621.9,13161,0,0,0,L,1122011218,1,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417618,777863.00
08/21/2019 16:00,2,7.494,ALERT,218.26,362.79,60.038,1566417603,"201051344000594","174011545737251",29.02,45.50,0,302.07,415.99,219.8,210.3,0.994,1419859.4,1419859.4,13165,0,0,0,L,1122011218,1,123.81,124.27,0002,39,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417620,777864.00
08/21/2019 16:00,2,6.881,ACTIVE,220.06,363.69,60.017,1566417603,"201051344000469","174011545737251",28.77,30.50,0,316.50,418.09,200.2,191.3,0.924,1400474.5,1400474.5,13183,0,0,0,L,1122011218,1,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417621,777865.00
08/21/2019 16:00,2,6.875,ACTIVE,218.48,362.49,60.028,1566417603,"201051344000585","174011545737251",28.45,36.50,0,318.00,420.50,197.9,189.1,0.919,1427179.0,1427179.0,13152,0,0,0,L,1122011218,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417622,777866.00
08/21/2019 16:00,2,5.344,ACTIVE,218.48,358.28,60.017,1566417603,"201051344000853","174011545737251",28.57,35.00,0,318.30,421.70,154.6,147.3,0.720,1423070.4,1423070.4,13170,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417623,777867.00
08/21/2019 16:00,2,5.283,ACTIVE,216.00,355.28,60.028,1566417603,"201051344001145","174011545737251",28.37,37.00,0,311.99,415.39,151.8,144.6,0.703,1424735.1,1424735.1,13195,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417624,777868.00
08/21/2019 16:00,2,5.379,ACTIVE,216.90,355.28,60.006,1566417603,"201051344000438","174011545737251",28.51,41.80,0,318.00,417.49,155.2,147.9,0.734,1418285.5,1418285.5,13166,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417625,777869.00
08/21/2019 16:00,2,5.945,ACTIVE,217.13,356.78,60.006,1566417603,"201051344001135","174011545737251",28.27,38.40,0,318.61,418.70,170.3,162.4,0.773,1406373.3,1406373.3,13145,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417626,777870.00
08/21/2019 16:00,2,5.635,ACTIVE,218.48,358.28,60.028,1566417603,"201051344000983","174011545737251",28.90,34.80,0,318.61,418.39,164.9,157.2,0.760,1421447.8,1421447.8,13159,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417627,777871.00
08/21/2019 16:00,2,5.779,ACTIVE,217.35,357.08,59.980,1566417603,"201051344001203","174011545737251",28.35,42.30,0,318.30,419.60,165.8,158.1,0.760,1414666.9,1414666.9,13178,0,0,0,L,1122011218,1,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417628,777872.00
08/21/2019 16:00,2,4.711,ALERT,215.54,350.47,59.990,1566417603,"201051344001230","174011545737251",28.71,38.00,0,301.17,412.68,136.5,129.8,0.623,1408449.5,1408449.5,13215,0,0,0,L,1122011218,1,123.81,122.01,0002,33,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417630,777873.00
08/21/2019 16:00,2,4.340,ACTIVE,215.09,350.77,60.012,1566417603,"201051344000646","174011545737251",28.86,38.40,0,317.40,417.49,127.0,120.7,0.614,1402618.5,1402618.5,13177,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417631,777874.00
08/21/2019 16:00,2,5.053,ACTIVE,216.90,355.28,60.022,1566417603,"201051344000867","174011545737251",28.39,37.30,0,318.00,416.59,145.2,138.3,0.654,1398479.8,1398479.8,13186,0,0,0,L,1122011218,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417632,777875.00
08/21/2019 16:00,2,5.062,ALERT,216.90,355.28,60.033,1566417603,"201051344000633","174011545737251",27.95,38.00,0,300.87,417.79,143.3,136.4,0.681,1394892.9,1394892.9,13197,0,0,0,L,1122011218,1,123.36,124.27,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417634,777876.00
08/21/2019 16:00,2,4.850,ALERT,215.77,352.27,60.017,1566417603,"201051344000955","174011545737251",28.35,40.80,0,296.36,425.31,139.4,132.6,0.667,1423436.2,1423436.2,13176,0,0,0,L,1122011218,1,123.36,122.46,0002,35,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417636,777877.00
08/21/2019 16:00,2,7.160,ACTIVE,219.39,362.79,60.022,1566417603,"201051344000648","174011545737251",28.67,33.30,0,317.10,417.49,207.9,198.8,0.968,1408080.3,1408080.3,13161,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417637,777878.00
08/21/2019 16:00,2,7.738,ACTIVE,220.06,363.99,60.054,1566417603,"201051344000645","174011545737251",28.11,34.00,0,318.91,416.89,220.5,210.9,0.994,1414121.2,1414121.2,13168,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417638,777879.00
08/21/2019 16:00,2,7.873,ACTIVE,220.52,366.10,60.022,1566417603,"201051344000569","174011545737251",28.71,33.80,0,318.61,417.79,228.8,218.9,1.052,1431750.6,1431750.6,13155,0,0,0,L,1122011218,1,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417639,777880.00
08/21/2019 16:00,2,7.924,ACTIVE,220.52,373.31,60.022,1566417603,"179051228000119","174011545737251",28.78,37.80,0,317.40,423.50,230.9,221.0,1.092,217221.4,217221.4,13277,0,0,0,L,46974696,1,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566417640,777881.00
08/21/2019 16:15,2,1.383,ACTIVE,213.06,342.65,59.985,1566418504,"201051344000579","174011545737251",26.82,38.00,0,318.00,416.89,37.6,34.4,0.309,1433353.2,1433353.2,13171,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418506,777882.00
08/21/2019 16:15,2,1.385,ACTIVE,213.29,342.95,59.985,1566418504,"201051344001025","174011545737251",26.70,38.60,0,319.51,420.20,37.5,34.3,0.305,1419390.4,1419390.4,13157,0,0,0,L,1122011218,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418507,777883.00
08/21/2019 16:15,2,1.244,ACTIVE,213.51,344.76,59.996,1566418504,"201051344001093","174011545737251",26.98,35.60,0,318.91,417.79,34.0,30.9,0.265,1400422.3,1400422.3,13203,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418508,777884.00
08/21/2019 16:15,2,1.332,ACTIVE,213.29,343.85,60.038,1566418504,"201051344000458","174011545737251",27.31,35.40,0,318.61,416.59,36.9,33.7,0.309,1413440.6,1413440.6,13161,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418509,777885.00
08/21/2019 16:15,2,1.355,ACTIVE,213.29,343.85,59.990,1566418504,"201051344000890","174011545737251",26.48,40.40,0,318.61,412.68,36.4,33.2,0.292,1415746.8,1415746.8,13172,0,0,0,L,1122011218,1,122.23,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418509,777886.00
08/21/2019 16:15,2,1.324,ACTIVE,213.29,342.35,59.985,1566418504,"201051344000988","174011545737251",17.89,31.00,0,315.00,394.35,24.0,21.3,0.199,1067224.5,1067224.5,13155,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418510,777887.00
08/21/2019 16:15,2,1.299,ACTIVE,213.74,344.76,59.964,1566418504,"201051344000582","174011545737251",26.98,36.50,0,318.30,421.10,35.5,32.3,0.292,1392485.3,1392485.3,13159,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418511,777888.00
08/21/2019 16:15,2,1.350,ACTIVE,213.06,343.85,60.006,1566418504,"201051344000868","174011545737251",27.35,31.30,0,318.91,418.09,37.4,34.2,0.296,1400736.4,1400736.4,13160,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418512,777889.00
08/21/2019 16:15,2,1.316,ACTIVE,213.51,345.06,60.033,1566418504,"201051344000576","174011545737251",27.00,32.40,0,317.70,418.09,36.0,32.9,0.305,1416118.1,1416118.1,13191,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418513,777890.00
08/21/2019 16:15,2,1.373,ACTIVE,213.06,344.15,59.990,1566418504,"201051344001158","174011545737251",26.60,33.50,0,319.51,416.89,37.0,33.8,0.309,1393671.5,1393671.5,13154,0,0,0,L,1122011218,1,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418514,777891.00
08/21/2019 16:15,2,1.281,ACTIVE,213.74,344.76,59.985,1566418504,"201051344000917","174011545737251",27.02,39.30,0,319.51,418.39,35.1,31.9,0.283,1409961.0,1409961.0,13204,0,0,0,L,1122011218,1,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418515,777892.00
08/21/2019 16:15,2,1.316,ACTIVE,213.29,340.85,59.996,1566418504,"201051344000417","174011545737251",17.97,38.80,0,319.21,388.64,24.0,21.2,0.194,1108623.7,1108623.7,13199,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418516,777893.00
08/21/2019 16:15,2,1.301,ACTIVE,213.51,345.36,59.980,1566418504,"201051344000685","174011545737251",26.96,37.80,0,316.20,412.68,35.6,32.4,0.309,1415611.9,1415611.9,13176,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418517,777894.00
08/21/2019 16:15,2,1.332,ACTIVE,213.74,345.66,59.980,1566418504,"201051344000651","174011545737251",26.96,38.20,0,319.51,418.70,36.4,33.2,0.296,1410662.5,1410662.5,13162,0,0,0,L,1122011218,1,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418518,777895.00
08/21/2019 16:15,2,1.299,ACTIVE,212.83,343.25,59.964,1566418504,"201051344000594","174011545737251",27.39,43.40,0,318.30,417.19,36.1,32.9,0.287,1419898.9,1419898.9,13167,0,0,0,L,1122011218,1,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418519,777896.00
08/21/2019 16:15,2,1.305,ACTIVE,213.29,344.45,59.985,1566418504,"201051344000469","174011545737251",27.69,30.00,0,317.10,418.09,36.6,33.4,0.314,1400514.4,1400514.4,13184,0,0,0,L,1122011218,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418520,777897.00
08/21/2019 16:15,2,1.416,ACTIVE,213.74,345.66,59.964,1566418504,"201051344000585","174011545737251",27.17,35.80,0,318.30,421.10,39.0,35.7,0.309,1427220.7,1427220.7,13153,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418521,777898.00
08/21/2019 16:15,2,1.295,ACTIVE,213.74,344.76,60.012,1566418504,"201051344000853","174011545737251",27.79,33.30,0,319.51,419.30,36.5,33.3,0.301,1423110.4,1423110.4,13171,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418522,777899.00
08/21/2019 16:15,2,1.232,ACTIVE,213.51,344.45,59.969,1566418504,"201051344001145","174011545737251",27.29,36.30,0,320.71,414.49,34.1,31.0,0.270,1424775.3,1424775.3,13196,0,0,0,L,1122011218,1,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418522,777900.00
08/21/2019 16:15,2,1.303,ACTIVE,213.51,344.15,59.953,1566418504,"201051344000438","174011545737251",26.96,40.20,0,317.10,418.70,35.6,32.4,0.301,1418325.1,1418325.1,13167,0,0,0,L,1122011218,1,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418523,777901.00
08/21/2019 16:15,2,1.365,ACTIVE,213.06,343.25,60.028,1566418504,"201051344001135","174011545737251",27.02,37.50,0,318.91,418.39,37.4,34.1,0.292,1406413.4,1406413.4,13146,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418524,777902.00
08/21/2019 16:15,2,1.320,ACTIVE,213.06,343.25,59.980,1566418504,"201051344000983","174011545737251",27.57,33.00,0,319.81,417.79,36.9,33.7,0.305,1421487.6,1421487.6,13160,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418525,777903.00
08/21/2019 16:15,2,1.293,ACTIVE,213.51,343.85,59.980,1566418504,"201051344001203","174011545737251",27.31,40.20,0,317.10,418.39,35.8,32.6,0.292,1414707.2,1414707.2,13179,0,0,0,L,1122011218,1,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418526,777904.00
08/21/2019 16:15,2,1.189,ACTIVE,213.06,341.75,59.990,1566418504,"201051344001230","174011545737251",27.51,36.50,0,317.70,412.08,33.1,30.1,0.270,1408488.9,1408488.9,13217,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418527,777905.00
08/21/2019 16:15,2,1.318,ACTIVE,213.06,344.15,59.953,1566418504,"201051344000646","174011545737251",26.92,37.50,0,317.40,416.59,36.0,32.8,0.296,1402658.4,1402658.4,13178,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418528,777906.00
08/21/2019 16:15,2,1.303,ACTIVE,213.29,342.35,59.985,1566418504,"201051344000867","174011545737251",27.31,36.00,0,319.51,417.19,36.1,32.9,0.287,1398519.1,1398519.1,13187,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418529,777907.00
08/21/2019 16:15,2,1.277,ACTIVE,213.51,344.76,59.943,1566418504,"201051344000633","174011545737251",27.23,36.30,0,318.00,417.19,35.2,32.1,0.287,1394931.9,1394931.9,13199,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418530,777908.00
08/21/2019 16:15,2,1.318,ACTIVE,212.83,343.55,59.985,1566418504,"201051344000955","174011545737251",26.82,40.00,0,318.61,411.18,35.8,32.6,0.301,1423475.5,1423475.5,13178,0,0,0,L,1122011218,1,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418531,777909.00
08/21/2019 16:15,2,1.271,ACTIVE,213.29,343.55,59.985,1566418504,"201051344000648","174011545737251",27.12,32.40,0,318.00,417.19,34.9,31.8,0.296,1408118.7,1408118.7,13162,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418532,777910.00
08/21/2019 16:15,2,1.270,ACTIVE,213.51,343.85,59.985,1566418504,"201051344000645","174011545737251",27.00,32.20,0,321.01,416.59,34.8,31.6,0.278,1414159.9,1414159.9,13169,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418533,777911.00
08/21/2019 16:15,2,1.312,ACTIVE,213.29,343.85,60.028,1566418504,"201051344000569","174011545737251",27.12,32.60,0,319.51,418.09,36.1,32.9,0.292,1431789.9,1431789.9,13156,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418534,777912.00
08/21/2019 16:15,2,1.326,ACTIVE,213.29,347.16,59.985,1566418504,"179051228000119","174011545737251",27.75,36.00,0,317.10,423.81,37.3,34.1,0.296,217260.8,217260.8,13278,0,0,0,L,46974696,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566418534,777913.00
08/21/2019 16:30,2,6.201,ACTIVE,218.71,361.29,60.001,1566419404,"201051344000579","174011545737251",28.90,35.40,0,319.81,407.57,181.6,173.3,0.853,1433387.4,1433387.4,13172,0,0,0,L,1122011218,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419405,777914.00
08/21/2019 16:30,2,6.473,ACTIVE,216.90,358.58,59.975,1566419404,"201051344001025","174011545737251",28.73,37.00,0,319.81,404.57,188.1,179.7,0.853,1419425.9,1419425.9,13158,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419406,777915.00
08/21/2019 16:30,2,6.139,ACTIVE,217.13,358.28,60.017,1566419404,"201051344001093","174011545737251",29.06,34.30,0,318.91,402.16,180.7,172.5,0.831,1400456.3,1400456.3,13204,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419407,777916.00
08/21/2019 16:30,2,6.180,ACTIVE,218.71,359.78,59.996,1566419404,"201051344000458","174011545737251",29.04,34.00,0,317.40,407.57,181.8,173.5,0.853,1413474.9,1413474.9,13162,0,0,0,L,1122011218,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419408,777917.00
08/21/2019 16:30,2,6.240,ACTIVE,215.77,357.08,60.028,1566419404,"201051344000890","174011545737251",28.86,38.80,0,318.00,403.07,182.2,174.0,0.840,1415781.5,1415781.5,13173,0,0,0,L,1122011218,1,124.04,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419409,777918.00
08/21/2019 16:30,2,6.260,ACTIVE,218.71,356.18,60.006,1566419404,"201051344000988","174011545737251",18.75,29.30,0,316.50,390.44,119.0,112.9,0.552,1067246.9,1067246.9,13156,0,0,0,L,1122011218,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419410,777919.00
08/21/2019 16:30,2,6.342,ACTIVE,216.90,358.58,59.953,1566419404,"201051344000582","174011545737251",28.41,34.80,0,316.20,403.67,182.4,174.1,0.849,1392519.9,1392519.9,13160,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419410,777920.00
08/21/2019 16:30,2,6.139,ACTIVE,217.35,358.58,60.012,1566419404,"201051344000868","174011545737251",29.14,29.80,0,317.40,403.97,181.0,172.8,0.822,1400771.0,1400771.0,13161,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419411,777921.00
08/21/2019 16:30,2,6.066,ACTIVE,218.48,363.69,60.006,1566419404,"201051344000576","174011545737251",29.14,31.30,0,317.40,407.57,179.2,171.0,0.840,1416152.2,1416152.2,13192,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419412,777922.00
08/21/2019 16:30,2,6.209,ACTIVE,218.71,360.38,59.996,1566419404,"201051344001158","174011545737251",28.55,32.00,0,319.21,407.87,179.4,171.3,0.835,1393705.7,1393705.7,13155,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419413,777923.00
08/21/2019 16:30,2,6.357,ACTIVE,216.67,356.48,59.990,1566419404,"201051344000917","174011545737251",28.63,37.30,0,319.21,402.77,184.3,176.0,0.866,1409996.1,1409996.1,13205,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419414,777924.00
08/21/2019 16:30,2,6.244,ACTIVE,216.00,351.07,59.990,1566419404,"201051344000417","174011545737251",18.59,37.00,0,318.00,388.34,117.7,111.7,0.557,1108646.1,1108646.1,13200,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419415,777925.00
08/21/2019 16:30,2,6.301,ACTIVE,215.54,358.88,60.006,1566419404,"201051344000685","174011545737251",28.67,36.00,0,316.50,402.46,183.0,174.7,0.871,1415647.0,1415647.0,13177,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419416,777926.00
08/21/2019 16:30,2,6.350,ACTIVE,217.35,359.18,60.006,1566419404,"201051344000651","174011545737251",28.65,37.30,0,319.81,403.97,184.3,176.0,0.835,1410697.9,1410697.9,13163,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419417,777927.00
08/21/2019 16:30,2,6.125,ACTIVE,216.90,358.58,59.996,1566419404,"201051344000594","174011545737251",28.90,41.50,0,316.20,402.16,179.3,171.2,0.822,1419933.5,1419933.5,13168,0,0,0,L,1122011218,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419418,777928.00
08/21/2019 16:30,2,6.160,ACTIVE,218.71,360.08,59.969,1566419404,"201051344000469","174011545737251",28.98,29.50,0,317.70,408.78,180.8,172.6,0.835,1400549.4,1400549.4,13185,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419419,777929.00
08/21/2019 16:30,2,6.477,ACTIVE,217.13,360.08,60.017,1566419404,"201051344000585","174011545737251",28.94,34.50,0,320.41,405.17,189.7,181.2,0.884,1427257.6,1427257.6,13154,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419420,777930.00
08/21/2019 16:30,2,6.174,ACTIVE,218.93,360.99,59.990,1566419404,"201051344000853","174011545737251",29.06,32.80,0,323.11,407.27,181.6,173.4,0.853,1423145.7,1423145.7,13172,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419421,777931.00
08/21/2019 16:30,2,6.344,ACTIVE,215.77,356.78,59.996,1566419404,"201051344001145","174011545737251",28.55,34.80,0,316.80,403.07,183.4,175.1,0.849,1424810.8,1424810.8,13197,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419422,777932.00
08/21/2019 16:30,2,6.213,ACTIVE,216.22,354.37,59.996,1566419404,"201051344000438","174011545737251",28.63,38.60,0,317.10,402.16,180.2,172.0,0.849,1418360.2,1418360.2,13168,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419423,777933.00
08/21/2019 16:30,2,6.350,ACTIVE,216.45,358.28,59.990,1566419404,"201051344001135","174011545737251",28.35,36.30,0,320.11,402.46,182.3,174.0,0.840,1406449.1,1406449.1,13147,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419424,777934.00
08/21/2019 16:30,2,6.146,ACTIVE,218.71,360.99,59.996,1566419404,"201051344000983","174011545737251",29.08,31.80,0,321.61,408.48,181.1,172.8,0.849,1421522.9,1421522.9,13161,0,0,0,L,1122011218,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419425,777935.00
08/21/2019 16:30,2,6.334,ACTIVE,216.90,358.58,60.012,1566419404,"201051344001203","174011545737251",28.63,38.60,0,318.61,403.07,183.5,175.2,0.857,1414743.1,1414743.1,13180,0,0,0,L,1122011218,1,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419426,777936.00
08/21/2019 16:30,2,6.141,ACTIVE,215.32,355.88,59.990,1566419404,"201051344001230","174011545737251",28.86,35.80,0,316.50,403.07,179.6,171.4,0.871,1408524.0,1408524.0,13218,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419427,777937.00
08/21/2019 16:30,2,6.289,ACTIVE,215.77,357.08,60.006,1566419404,"201051344000646","174011545737251",28.57,36.50,0,317.40,403.67,181.9,173.7,0.853,1402694.2,1402694.2,13179,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419428,777938.00
08/21/2019 16:30,2,6.086,ACTIVE,217.58,358.28,59.990,1566419404,"201051344000867","174011545737251",28.98,34.80,0,317.70,401.26,178.7,170.5,0.809,1398554.1,1398554.1,13188,0,0,0,L,1122011218,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419428,777939.00
08/21/2019 16:30,2,6.180,ACTIVE,217.35,359.48,60.001,1566419404,"201051344000633","174011545737251",28.35,35.40,0,318.91,407.27,177.6,169.4,0.835,1394966.8,1394966.8,13200,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419429,777940.00
08/21/2019 16:30,2,6.145,ACTIVE,215.77,357.98,59.985,1566419404,"201051344000955","174011545737251",28.67,39.30,0,316.20,403.07,178.3,170.2,0.813,1423510.7,1423510.7,13179,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419430,777941.00
08/21/2019 16:30,2,6.008,ACTIVE,218.03,359.18,60.012,1566419404,"201051344000648","174011545737251",28.77,31.30,0,317.10,407.57,175.1,167.1,0.818,1408153.2,1408153.2,13163,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419431,777942.00
08/21/2019 16:30,2,6.078,ACTIVE,218.48,359.78,60.001,1566419404,"201051344000645","174011545737251",28.78,31.50,0,318.30,407.57,177.2,169.1,0.800,1414194.8,1414194.8,13170,0,0,0,L,1122011218,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419432,777943.00
08/21/2019 16:30,2,6.113,ACTIVE,218.26,359.18,60.006,1566419404,"201051344000569","174011545737251",28.98,32.60,0,321.31,407.87,179.6,171.5,0.844,1431825.4,1431825.4,13157,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419433,777944.00
