ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 16:30,2,6.012,ACTIVE,218.03,366.10,59.996,1566419404,"179051228000119","174011545737251",29.58,35.40,0,320.41,407.57,180.1,171.9,0.866,217271.8,217271.8,13279,0,0,0,L,46974696,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566419434,777945.00
08/21/2019 16:45,2,4.785,ACTIVE,218.26,356.18,59.990,1566420304,"201051344000579","174011545737251",28.65,35.20,0,333.33,407.87,138.9,132.1,0.658,1433427.4,1433427.4,13173,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420305,777946.00
08/21/2019 16:45,2,4.967,ACTIVE,216.90,353.17,60.006,1566420304,"201051344001025","174011545737251",28.53,36.00,0,331.23,407.27,143.6,136.6,0.667,1419467.7,1419467.7,13159,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420306,777947.00
08/21/2019 16:45,2,4.729,ACTIVE,217.13,354.37,60.001,1566420304,"201051344001093","174011545737251",28.78,33.50,0,332.13,408.78,137.7,131.0,0.632,1400496.1,1400496.1,13205,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420307,777948.00
08/21/2019 16:45,2,4.451,ACTIVE,218.03,353.77,60.006,1566420304,"201051344000458","174011545737251",28.92,33.50,0,334.84,408.78,130.4,123.9,0.623,1413514.8,1413514.8,13163,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420308,777949.00
08/21/2019 16:45,2,4.645,ACTIVE,216.00,350.77,60.001,1566420304,"201051344000890","174011545737251",28.35,37.80,0,331.53,405.17,133.3,126.8,0.619,1415821.9,1415821.9,13174,0,0,0,L,1122011218,1,124.04,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420309,777950.00
08/21/2019 16:45,2,4.297,ACTIVE,217.80,350.17,60.001,1566420304,"201051344000988","174011545737251",18.91,29.00,0,318.91,391.64,82.2,77.4,0.376,1067272.9,1067272.9,13157,0,0,0,L,1122011218,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420310,777951.00
08/21/2019 16:45,2,4.410,ACTIVE,216.90,352.27,60.001,1566420304,"201051344000582","174011545737251",28.37,34.50,0,331.53,409.68,126.7,120.3,0.579,1392560.3,1392560.3,13161,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420311,777952.00
08/21/2019 16:45,2,4.457,ACTIVE,216.90,352.87,60.006,1566420304,"201051344000868","174011545737251",28.75,29.80,0,331.83,409.98,129.8,123.4,0.597,1400810.8,1400810.8,13162,0,0,0,L,1122011218,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420312,777953.00
08/21/2019 16:45,2,4.635,ACTIVE,218.48,356.48,60.001,1566420304,"201051344000576","174011545737251",28.80,31.00,0,333.63,408.18,135.2,128.6,0.636,1416191.5,1416191.5,13193,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420313,777954.00
08/21/2019 16:45,2,4.787,ACTIVE,218.26,353.77,59.980,1566420304,"201051344001158","174011545737251",28.39,31.50,0,334.84,408.48,137.5,130.8,0.641,1393745.2,1393745.2,13156,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420314,777955.00
08/21/2019 16:45,2,4.836,ACTIVE,217.13,353.17,60.012,1566420304,"201051344000917","174011545737251",28.43,37.00,0,330.63,405.77,139.1,132.4,0.650,1410036.9,1410036.9,13206,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420315,777956.00
08/21/2019 16:45,2,4.867,ACTIVE,216.22,348.66,59.996,1566420304,"201051344000417","174011545737251",18.35,36.50,0,319.21,388.34,90.4,85.3,0.411,1108672.1,1108672.1,13201,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420316,777957.00
08/21/2019 16:45,2,4.779,ACTIVE,216.22,354.07,60.001,1566420304,"201051344000685","174011545737251",28.45,35.20,0,331.53,404.57,137.7,131.0,0.663,1415687.6,1415687.6,13178,0,0,0,L,1122011218,1,124.72,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420317,777958.00
08/21/2019 16:45,2,4.367,ACTIVE,216.90,352.57,60.006,1566420304,"201051344000651","174011545737251",28.57,35.80,0,332.73,409.68,126.2,119.9,0.588,1410738.9,1410738.9,13164,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420318,777959.00
08/21/2019 16:45,2,4.646,ACTIVE,216.45,351.97,60.006,1566420304,"201051344000594","174011545737251",28.11,41.00,0,330.63,404.27,132.4,125.9,0.614,1419973.0,1419973.0,13169,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420319,777960.00
08/21/2019 16:45,2,5.188,ACTIVE,218.93,357.38,60.043,1566420304,"201051344000469","174011545737251",29.48,28.50,0,334.84,409.68,155.1,147.7,0.738,1400589.3,1400589.3,13186,0,0,0,L,1122011218,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420320,777961.00
08/21/2019 16:45,2,6.154,ACTIVE,218.26,358.58,60.006,1566420304,"201051344000585","174011545737251",28.65,34.00,0,331.83,411.48,178.7,170.5,0.840,1427300.0,1427300.0,13155,0,0,0,L,1122011218,1,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420321,777962.00
08/21/2019 16:45,2,5.887,ACTIVE,220.06,362.49,60.012,1566420304,"201051344000853","174011545737251",29.14,32.40,0,336.94,408.48,173.8,165.8,0.795,1423185.8,1423185.8,13173,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420322,777963.00
08/21/2019 16:45,2,6.408,ACTIVE,217.58,357.98,60.006,1566420304,"201051344001145","174011545737251",29.00,34.50,0,330.93,405.77,188.1,179.6,0.875,1424851.7,1424851.7,13198,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420322,777964.00
08/21/2019 16:45,2,6.994,ACTIVE,218.48,361.89,59.975,1566420304,"201051344000438","174011545737251",28.03,38.00,0,331.53,404.87,198.7,189.8,0.924,1418400.4,1418400.4,13169,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420323,777965.00
08/21/2019 16:45,2,6.951,ACTIVE,218.71,360.69,60.006,1566420304,"201051344001135","174011545737251",28.49,35.80,0,329.73,406.07,200.5,191.6,0.902,1406489.9,1406489.9,13148,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420324,777966.00
08/21/2019 16:45,2,6.016,ACTIVE,219.84,361.29,60.006,1566420304,"201051344000983","174011545737251",29.06,31.80,0,334.54,409.98,177.0,168.9,0.826,1421563.0,1421563.0,13162,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420325,777967.00
08/21/2019 16:45,2,6.705,ACTIVE,218.71,360.99,60.028,1566420304,"201051344001203","174011545737251",28.45,37.80,0,331.83,408.78,193.3,184.6,0.902,1414784.0,1414784.0,13181,0,0,0,L,1122011218,1,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420326,777968.00
08/21/2019 16:45,2,6.768,ACTIVE,217.58,360.99,60.017,1566420304,"201051344001230","174011545737251",28.96,35.00,0,330.93,403.97,198.7,189.9,0.932,1408564.1,1408564.1,13219,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420327,777969.00
08/21/2019 16:45,2,7.271,ACTIVE,217.58,362.19,60.028,1566420304,"201051344000646","174011545737251",28.84,35.60,0,327.32,406.07,212.6,203.2,0.999,1402735.0,1402735.0,13180,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420328,777970.00
08/21/2019 16:45,2,6.975,ACTIVE,219.61,363.99,60.006,1566420304,"201051344000867","174011545737251",28.69,33.50,0,331.53,409.08,202.5,193.5,0.906,1398593.8,1398593.8,13189,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420329,777971.00
08/21/2019 16:45,2,6.705,ACTIVE,219.39,361.59,60.012,1566420304,"201051344000633","174011545737251",28.67,34.50,0,332.73,408.48,194.5,185.8,0.910,1395006.2,1395006.2,13201,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420330,777972.00
08/21/2019 16:45,2,6.986,ACTIVE,217.80,360.08,60.017,1566420304,"201051344000955","174011545737251",28.65,38.60,0,327.32,404.87,202.6,193.6,0.955,1423550.8,1423550.8,13180,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420331,777973.00
08/21/2019 16:45,2,6.814,ACTIVE,220.29,364.89,60.033,1566420304,"201051344000648","174011545737251",28.82,31.30,0,333.33,409.08,199.0,190.1,0.919,1408192.0,1408192.0,13164,0,0,0,L,1122011218,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420332,777974.00
08/21/2019 16:45,2,7.129,ACTIVE,220.74,365.80,60.022,1566420304,"201051344000645","174011545737251",28.53,31.30,0,335.14,409.08,206.0,196.9,0.941,1414234.2,1414234.2,13171,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420333,777975.00
08/21/2019 16:45,2,7.129,ACTIVE,220.74,363.39,59.990,1566420304,"201051344000569","174011545737251",28.92,31.50,0,334.84,410.28,208.8,199.6,0.972,1431865.3,1431865.3,13158,0,0,0,L,1122011218,1,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420334,777976.00
08/21/2019 16:45,2,6.963,ACTIVE,220.52,370.30,60.012,1566420304,"179051228000119","174011545737251",28.96,35.20,0,336.34,411.18,204.0,195.0,0.950,217312.0,217312.0,13280,0,0,0,L,46974696,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566420335,777977.00
08/21/2019 17:00,2,4.977,ACTIVE,219.16,355.58,60.049,1566421205,"201051344000579","174011545737251",29.20,33.50,0,318.61,410.28,147.1,140.1,0.672,1433456.9,1433456.9,13174,0,0,0,L,1122011218,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421206,777978.00
08/21/2019 17:00,2,5.268,ACTIVE,218.03,353.77,60.038,1566421205,"201051344001025","174011545737251",28.78,35.60,0,321.01,412.98,153.5,146.3,0.676,1419498.5,1419498.5,13160,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421207,777979.00
08/21/2019 17:00,2,5.018,ACTIVE,218.26,357.08,60.049,1566421205,"201051344001093","174011545737251",28.69,32.60,0,320.41,412.38,145.8,138.8,0.667,1400525.3,1400525.3,13206,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421208,777980.00
08/21/2019 17:00,2,5.016,ACTIVE,218.93,357.08,60.038,1566421205,"201051344000458","174011545737251",28.90,31.80,0,318.00,410.58,146.8,139.7,0.681,1413544.1,1413544.1,13164,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421209,777981.00
08/21/2019 17:00,2,5.145,ACTIVE,217.13,353.77,60.054,1566421205,"201051344000890","174011545737251",28.47,36.30,0,320.41,407.27,148.4,141.3,0.681,1415851.8,1415851.8,13175,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421210,777982.00
08/21/2019 17:00,2,5.002,ACTIVE,218.93,352.57,60.028,1566421205,"201051344000988","174011545737251",18.94,28.50,0,317.70,391.64,96.2,90.9,0.446,1067292.0,1067292.0,13158,0,0,0,L,1122011218,1,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421211,777983.00
08/21/2019 17:00,2,5.094,ACTIVE,218.26,356.18,60.059,1566421205,"201051344000582","174011545737251",28.67,33.50,0,318.00,413.29,147.9,140.8,0.685,1392590.0,1392590.0,13162,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421212,777984.00
08/21/2019 17:00,2,4.977,ACTIVE,217.80,355.28,60.059,1566421205,"201051344000868","174011545737251",28.96,28.50,0,318.61,412.68,145.9,138.9,0.667,1400840.2,1400840.2,13163,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421213,777985.00
08/21/2019 17:00,2,4.928,ACTIVE,218.93,357.98,60.059,1566421205,"201051344000576","174011545737251",28.77,29.50,0,319.81,410.88,143.5,136.6,0.672,1416220.4,1416220.4,13194,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421213,777986.00
08/21/2019 17:00,2,4.920,ACTIVE,218.93,356.48,60.043,1566421205,"201051344001158","174011545737251",28.96,31.00,0,318.00,410.58,144.3,137.4,0.672,1393774.4,1393774.4,13157,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421214,777987.00
08/21/2019 17:00,2,5.117,ACTIVE,218.03,355.88,60.059,1566421205,"201051344000917","174011545737251",28.77,35.00,0,320.41,412.38,149.1,142.0,0.698,1410066.8,1410066.8,13207,0,0,0,L,1122011218,1,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421215,777988.00
08/21/2019 17:00,2,4.996,ACTIVE,217.35,349.86,60.059,1566421205,"201051344000417","174011545737251",18.85,35.00,0,319.51,389.24,95.4,90.2,0.446,1108691.3,1108691.3,13202,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421216,777989.00
08/21/2019 17:00,2,5.111,ACTIVE,217.13,354.67,60.043,1566421205,"201051344000685","174011545737251",28.59,34.50,0,318.61,406.37,148.0,141.0,0.712,1415717.4,1415717.4,13179,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421217,777990.00
08/21/2019 17:00,2,5.191,ACTIVE,218.48,356.18,60.049,1566421205,"201051344000651","174011545737251",28.41,35.60,0,319.51,412.38,149.4,142.3,0.667,1410769.2,1410769.2,13165,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421218,777991.00
08/21/2019 17:00,2,4.971,ACTIVE,217.35,354.67,60.049,1566421205,"201051344000594","174011545737251",28.77,39.00,0,318.61,411.18,144.8,137.8,0.676,1420002.3,1420002.3,13170,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421219,777992.00
08/21/2019 17:00,2,4.895,ACTIVE,219.16,357.38,60.049,1566421205,"201051344000469","174011545737251",29.26,28.30,0,316.50,412.08,145.1,138.1,0.689,1400618.8,1400618.8,13187,0,0,0,L,1122011218,1,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421220,777993.00
08/21/2019 17:00,2,5.266,ACTIVE,218.26,357.68,60.054,1566421205,"201051344000585","174011545737251",29.02,33.00,0,317.10,414.19,154.8,147.5,0.725,1427331.4,1427331.4,13156,0,0,0,L,1122011218,1,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421221,777994.00
08/21/2019 17:00,2,5.008,ACTIVE,219.39,356.78,60.054,1566421205,"201051344000853","174011545737251",28.84,31.30,0,320.41,411.48,146.3,139.3,0.667,1423215.4,1423215.4,13174,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421222,777995.00
08/21/2019 17:00,2,5.076,ACTIVE,217.13,355.58,60.054,1566421205,"201051344001145","174011545737251",28.98,33.50,0,320.41,408.78,149.0,141.9,0.685,1424881.8,1424881.8,13199,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421223,777996.00
08/21/2019 17:00,2,5.008,ACTIVE,217.80,355.28,60.054,1566421205,"201051344000438","174011545737251",28.75,36.50,0,319.21,410.58,145.8,138.8,0.676,1418430.2,1418430.2,13170,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421224,777997.00
08/21/2019 17:00,2,5.098,ACTIVE,217.80,353.77,60.043,1566421205,"201051344001135","174011545737251",28.67,34.80,0,318.61,411.18,147.8,140.8,0.658,1406520.1,1406520.1,13149,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421225,777998.00
08/21/2019 17:00,2,4.938,ACTIVE,218.71,355.58,60.028,1566421205,"201051344000983","174011545737251",29.22,31.50,0,320.71,413.29,146.2,139.2,0.672,1421592.6,1421592.6,13163,0,0,0,L,1122011218,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421225,777999.00
08/21/2019 17:00,2,5.084,ACTIVE,218.03,355.58,60.043,1566421205,"201051344001203","174011545737251",28.78,35.80,0,318.61,412.98,148.1,141.1,0.694,1414814.1,1414814.1,13182,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421226,778000.00
08/21/2019 17:00,2,4.936,ACTIVE,216.90,353.77,60.049,1566421205,"201051344001230","174011545737251",28.96,34.00,0,317.10,406.37,144.8,137.9,0.685,1408593.5,1408593.5,13220,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421227,778001.00
08/21/2019 17:00,2,5.074,ACTIVE,216.90,356.18,60.043,1566421205,"201051344000646","174011545737251",28.71,34.80,0,318.30,407.87,147.5,140.5,0.685,1402765.1,1402765.1,13181,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421228,778002.00
08/21/2019 17:00,2,4.924,ACTIVE,218.03,354.37,60.043,1566421205,"201051344000867","174011545737251",28.84,32.60,0,319.21,410.58,143.9,136.9,0.654,1398623.0,1398623.0,13190,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421229,778003.00
08/21/2019 17:00,2,4.906,ACTIVE,218.03,355.88,60.033,1566421205,"201051344000633","174011545737251",28.78,33.00,0,318.91,410.58,143.0,136.1,0.672,1395035.3,1395035.3,13202,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421230,778004.00
08/21/2019 17:00,2,4.938,ACTIVE,216.90,352.57,60.065,1566421205,"201051344000955","174011545737251",28.73,36.50,0,317.10,406.07,143.7,136.7,0.663,1423580.3,1423580.3,13181,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421231,778005.00
08/21/2019 17:00,2,4.762,ACTIVE,218.26,354.97,60.043,1566421205,"201051344000648","174011545737251",29.16,30.00,0,318.00,410.58,140.6,133.8,0.658,1408220.5,1408220.5,13165,0,0,0,L,1122011218,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421232,778006.00
08/21/2019 17:00,2,4.861,ACTIVE,218.71,355.88,60.049,1566421205,"201051344000645","174011545737251",28.90,29.80,0,319.51,410.28,142.3,135.5,0.645,1414263.0,1414263.0,13172,0,0,0,L,1122011218,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421233,778007.00
08/21/2019 17:00,2,4.857,ACTIVE,218.48,356.48,60.043,1566421205,"201051344000569","174011545737251",29.24,30.50,0,317.70,411.78,143.8,136.9,0.672,1431894.6,1431894.6,13159,0,0,0,L,1122011218,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421234,778008.00
08/21/2019 17:00,2,4.920,ACTIVE,218.71,360.08,60.054,1566421205,"179051228000119","174011545737251",29.14,33.80,0,320.71,416.89,145.2,138.2,0.694,217341.6,217341.6,13281,0,0,0,L,46974696,1,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566421235,778009.00
08/21/2019 17:15,2,4.193,ACTIVE,216.67,351.07,60.012,1566422104,"201051344000579","174011545737251",28.69,35.20,0,332.43,390.14,121.9,115.7,0.592,1433487.8,1433487.8,13175,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422105,778010.00
08/21/2019 17:15,2,4.432,ACTIVE,215.54,349.26,60.022,1566422104,"201051344001025","174011545737251",28.39,36.50,0,332.13,387.44,127.3,120.9,0.570,1419530.8,1419530.8,13161,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422106,778011.00
08/21/2019 17:15,2,4.119,ACTIVE,215.77,351.07,60.017,1566422104,"201051344001093","174011545737251",28.80,32.60,0,332.43,386.83,120.2,114.1,0.561,1400555.9,1400555.9,13207,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422107,778012.00
08/21/2019 17:15,2,4.188,ACTIVE,216.90,352.57,60.017,1566422104,"201051344000458","174011545737251",28.77,32.40,0,333.03,388.34,122.0,115.8,0.592,1413575.0,1413575.0,13165,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422108,778013.00
08/21/2019 17:15,2,4.256,ACTIVE,215.09,349.86,59.996,1566422104,"201051344000890","174011545737251",28.59,36.30,0,329.43,388.94,123.2,117.0,0.570,1415883.1,1415883.1,13176,0,0,0,L,1122011218,1,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422109,778014.00
08/21/2019 17:15,2,4.184,ACTIVE,216.67,348.96,60.017,1566422104,"201051344000988","174011545737251",18.85,29.30,0,333.63,376.01,79.9,75.2,0.384,1067312.1,1067312.1,13159,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422110,778015.00
08/21/2019 17:15,2,4.297,ACTIVE,216.22,350.47,60.028,1566422104,"201051344000582","174011545737251",28.29,35.00,0,332.73,389.24,123.2,117.0,0.579,1392621.2,1392621.2,13163,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422111,778016.00
08/21/2019 17:15,2,4.148,ACTIVE,216.00,350.47,60.001,1566422104,"201051344000868","174011545737251",28.88,28.80,0,333.03,386.83,121.4,115.2,0.570,1400871.0,1400871.0,13164,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422112,778017.00
08/21/2019 17:15,2,4.051,ACTIVE,216.90,351.67,60.028,1566422104,"201051344000576","174011545737251",29.12,30.30,0,332.73,390.74,119.5,113.4,0.570,1416250.7,1416250.7,13195,0,0,0,L,1122011218,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422113,778018.00
08/21/2019 17:15,2,4.100,ACTIVE,216.90,351.07,60.006,1566422104,"201051344001158","174011545737251",28.96,30.80,0,333.03,388.04,120.2,114.1,0.579,1393804.9,1393804.9,13158,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422114,778019.00
08/21/2019 17:15,2,4.318,ACTIVE,215.54,351.37,60.022,1566422104,"201051344000917","174011545737251",28.55,36.30,0,332.13,387.44,124.8,118.6,0.588,1410098.5,1410098.5,13208,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422115,778020.00
08/21/2019 17:15,2,4.324,ACTIVE,215.32,345.66,60.012,1566422104,"201051344000417","174011545737251",18.21,35.60,0,332.73,371.81,79.8,75.1,0.376,1108711.3,1108711.3,13203,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422116,778021.00
08/21/2019 17:15,2,4.316,ACTIVE,215.09,349.86,60.012,1566422104,"201051344000685","174011545737251",28.37,35.00,0,331.53,387.14,124.1,117.9,0.605,1415748.8,1415748.8,13180,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422117,778022.00
08/21/2019 17:15,2,4.352,ACTIVE,216.22,351.97,60.017,1566422104,"201051344000651","174011545737251",28.41,36.30,0,333.03,388.94,125.2,118.9,0.570,1410800.9,1410800.9,13166,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422118,778023.00
08/21/2019 17:15,2,4.133,ACTIVE,215.32,349.86,60.017,1566422104,"201051344000594","174011545737251",28.96,39.30,0,331.83,387.14,121.3,115.2,0.561,1420033.0,1420033.0,13171,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422118,778024.00
08/21/2019 17:15,2,4.125,ACTIVE,216.90,351.67,60.038,1566422104,"201051344000469","174011545737251",29.12,28.50,0,332.73,388.34,121.7,115.6,0.588,1400649.6,1400649.6,13188,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422119,778025.00
08/21/2019 17:15,2,4.549,ACTIVE,216.00,350.77,60.001,1566422104,"201051344000585","174011545737251",28.45,33.50,0,332.13,389.24,131.0,124.5,0.619,1427364.5,1427364.5,13157,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422120,778026.00
08/21/2019 17:15,2,4.201,ACTIVE,217.13,352.57,60.012,1566422104,"201051344000853","174011545737251",28.90,32.00,0,333.93,391.04,123.0,116.8,0.570,1423246.5,1423246.5,13175,0,0,0,L,1122011218,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422121,778027.00
08/21/2019 17:15,2,4.377,ACTIVE,215.32,349.56,59.996,1566422104,"201051344001145","174011545737251",28.39,33.80,0,332.13,388.64,125.8,119.5,0.588,1424913.6,1424913.6,13200,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422122,778028.00
08/21/2019 17:15,2,4.234,ACTIVE,215.54,350.47,60.028,1566422104,"201051344000438","174011545737251",28.59,37.80,0,333.33,386.83,122.7,116.5,0.575,1418461.2,1418461.2,13171,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422123,778029.00
08/21/2019 17:15,2,4.346,ACTIVE,215.77,350.47,59.996,1566422104,"201051344001135","174011545737251",28.33,35.40,0,333.33,386.83,124.7,118.4,0.570,1406551.6,1406551.6,13150,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422124,778030.00
08/21/2019 17:15,2,4.182,ACTIVE,216.67,351.07,60.028,1566422104,"201051344000983","174011545737251",29.16,32.80,0,333.33,388.04,123.5,117.3,0.579,1421623.8,1421623.8,13164,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422125,778031.00
08/21/2019 17:15,2,4.301,ACTIVE,216.00,349.86,60.001,1566422104,"201051344001203","174011545737251",28.69,36.30,0,332.73,388.04,124.9,118.6,0.583,1414845.7,1414845.7,13183,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422126,778032.00
08/21/2019 17:15,2,4.219,ACTIVE,214.87,348.36,60.022,1566422104,"201051344001230","174011545737251",28.55,34.50,0,328.22,387.44,122.0,115.8,0.579,1408624.4,1408624.4,13221,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422127,778033.00
08/21/2019 17:15,2,4.279,ACTIVE,214.87,350.47,60.006,1566422104,"201051344000646","174011545737251",28.80,34.80,0,331.83,388.34,124.8,118.5,0.592,1402796.6,1402796.6,13182,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422128,778034.00
08/21/2019 17:15,2,4.145,ACTIVE,216.00,349.56,60.017,1566422104,"201051344000867","174011545737251",28.94,32.60,0,333.63,385.63,121.5,115.3,0.570,1398653.7,1398653.7,13191,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422129,778035.00
08/21/2019 17:15,2,4.143,ACTIVE,216.22,352.57,60.028,1566422104,"201051344000633","174011545737251",28.84,32.60,0,332.13,388.04,121.0,114.9,0.579,1395065.9,1395065.9,13203,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422130,778036.00
08/21/2019 17:15,2,4.217,ACTIVE,214.87,349.26,59.980,1566422104,"201051344000955","174011545737251",28.39,37.50,0,329.73,386.83,121.1,115.0,0.583,1423610.9,1423610.9,13182,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422131,778037.00
08/21/2019 17:15,2,4.068,ACTIVE,216.45,351.07,60.033,1566422104,"201051344000648","174011545737251",28.84,29.30,0,333.33,387.44,119.0,112.9,0.561,1408250.6,1408250.6,13166,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422131,778038.00
08/21/2019 17:15,2,4.107,ACTIVE,216.67,352.27,60.038,1566422104,"201051344000645","174011545737251",28.90,30.00,0,333.33,386.53,120.3,114.2,0.552,1414293.4,1414293.4,13173,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422132,778039.00
08/21/2019 17:15,2,4.158,ACTIVE,216.67,352.57,60.038,1566422104,"201051344000569","174011545737251",29.06,31.00,0,332.13,389.24,122.4,116.2,0.579,1431925.4,1431925.4,13160,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422133,778040.00
08/21/2019 17:15,2,4.201,ACTIVE,216.67,356.18,60.033,1566422104,"179051228000119","174011545737251",29.02,33.80,0,335.74,395.85,123.5,117.3,0.597,217372.7,217372.7,13282,0,0,0,L,46974696,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566422134,778041.00
08/21/2019 17:30,2,3.697,ACTIVE,217.13,351.37,60.022,1566423005,"201051344000579","174011545737251",28.86,33.80,0,330.33,382.33,108.1,102.4,0.495,1433515.1,1433515.1,13176,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423006,778042.00
08/21/2019 17:30,2,3.908,ACTIVE,216.90,349.26,59.990,1566423005,"201051344001025","174011545737251",28.75,36.50,0,333.63,381.12,113.8,107.9,0.499,1419559.4,1419559.4,13162,0,0,0,L,1122011218,1,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423007,778043.00
08/21/2019 17:30,2,3.602,ACTIVE,216.90,349.26,60.043,1566423005,"201051344001093","174011545737251",29.18,32.60,0,333.03,380.52,106.5,100.9,0.486,1400582.7,1400582.7,13208,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423008,778044.00
08/21/2019 17:30,2,3.686,ACTIVE,217.35,350.17,60.038,1566423005,"201051344000458","174011545737251",28.88,31.80,0,333.33,380.22,107.8,102.2,0.513,1413602.2,1413602.2,13166,0,0,0,L,1122011218,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423009,778045.00
08/21/2019 17:30,2,3.768,ACTIVE,216.22,348.96,60.028,1566423005,"201051344000890","174011545737251",28.78,35.60,0,332.73,380.52,109.8,104.0,0.504,1415910.7,1415910.7,13177,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423010,778046.00
08/21/2019 17:30,2,3.721,ACTIVE,217.35,357.98,60.028,1566423005,"201051344000988","174011545737251",18.73,27.30,0,318.61,390.14,70.6,66.2,0.601,1067329.7,1067329.7,13160,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423011,778047.00
08/21/2019 17:30,2,3.777,ACTIVE,217.35,351.37,60.028,1566423005,"201051344000582","174011545737251",28.69,34.50,0,333.03,382.33,109.7,104.0,0.521,1392648.8,1392648.8,13164,0,0,0,L,1122011218,1,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423012,778048.00
08/21/2019 17:30,2,3.689,ACTIVE,216.67,349.56,60.033,1566423005,"201051344000868","174011545737251",28.59,28.30,0,333.63,380.82,106.8,101.1,0.499,1400898.0,1400898.0,13165,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423013,778049.00
08/21/2019 17:30,2,3.559,ACTIVE,217.35,351.37,60.022,1566423005,"201051344000576","174011545737251",29.12,29.30,0,333.03,380.82,105.0,99.4,0.499,1416277.3,1416277.3,13196,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423014,778050.00
08/21/2019 17:30,2,3.676,ACTIVE,217.35,350.47,60.022,1566423005,"201051344001158","174011545737251",28.59,30.30,0,331.83,382.93,106.4,100.8,0.499,1393831.8,1393831.8,13159,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423015,778051.00
08/21/2019 17:30,2,3.830,ACTIVE,217.13,351.07,60.012,1566423005,"201051344000917","174011545737251",28.75,35.80,0,331.23,382.33,111.5,105.7,0.526,1410126.5,1410126.5,13209,0,0,0,L,1122011218,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423016,778052.00
08/21/2019 17:30,2,3.803,ACTIVE,216.67,356.18,60.033,1566423005,"201051344000417","174011545737251",18.45,33.80,0,320.11,388.04,71.0,66.7,0.601,1108729.0,1108729.0,13204,0,0,0,L,1122011218,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423017,778053.00
08/21/2019 17:30,2,3.805,ACTIVE,216.67,350.17,60.033,1566423005,"201051344000685","174011545737251",28.67,34.80,0,332.43,381.12,110.5,104.8,0.539,1415776.5,1415776.5,13181,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423017,778054.00
08/21/2019 17:30,2,3.816,ACTIVE,217.58,350.47,60.022,1566423005,"201051344000651","174011545737251",28.82,37.00,0,333.33,381.42,111.4,105.6,0.495,1410828.9,1410828.9,13167,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423018,778055.00
08/21/2019 17:30,2,3.672,ACTIVE,216.22,348.96,60.033,1566423005,"201051344000594","174011545737251",28.80,38.40,0,331.83,380.22,107.1,101.5,0.491,1420060.1,1420060.1,13172,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423019,778056.00
08/21/2019 17:30,2,3.615,ACTIVE,217.35,350.17,60.028,1566423005,"201051344000469","174011545737251",29.20,28.00,0,332.43,382.03,107.0,101.4,0.513,1400676.7,1400676.7,13189,0,0,0,L,1122011218,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423020,778057.00
08/21/2019 17:30,2,4.023,ACTIVE,217.35,352.87,60.033,1566423005,"201051344000585","174011545737251",28.90,33.00,0,332.43,382.93,117.8,111.8,0.557,1427393.9,1427393.9,13158,0,0,0,L,1122011218,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423021,778058.00
08/21/2019 17:30,2,3.666,ACTIVE,217.80,351.67,60.028,1566423005,"201051344000853","174011545737251",29.22,31.00,0,335.14,380.82,108.5,102.8,0.504,1423273.9,1423273.9,13176,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423022,778059.00
08/21/2019 17:30,2,3.885,ACTIVE,216.67,348.36,60.065,1566423005,"201051344001145","174011545737251",28.55,33.00,0,333.63,381.73,112.3,106.4,0.521,1424941.7,1424941.7,13201,0,0,0,L,1122011218,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423023,778060.00
08/21/2019 17:30,2,3.730,ACTIVE,216.90,351.07,60.033,1566423005,"201051344000438","174011545737251",28.86,37.50,0,333.63,381.12,109.0,103.3,0.508,1418488.6,1418488.6,13172,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423024,778061.00
08/21/2019 17:30,2,3.861,ACTIVE,216.90,350.17,60.038,1566423005,"201051344001135","174011545737251",28.43,35.20,0,333.33,380.82,111.2,105.4,0.504,1406579.5,1406579.5,13151,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423025,778062.00
08/21/2019 17:30,2,3.711,ACTIVE,217.35,350.47,60.038,1566423005,"201051344000983","174011545737251",29.02,31.80,0,332.73,380.52,109.1,103.3,0.508,1421651.3,1421651.3,13165,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423026,778063.00
08/21/2019 17:30,2,3.768,ACTIVE,217.13,349.56,60.028,1566423005,"201051344001203","174011545737251",29.06,35.80,0,333.33,381.12,110.9,105.1,0.513,1414873.6,1414873.6,13184,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423027,778064.00
08/21/2019 17:30,2,3.727,ACTIVE,216.00,348.36,59.980,1566423005,"201051344001230","174011545737251",28.71,33.50,0,332.43,378.12,108.3,102.6,0.508,1408651.6,1408651.6,13222,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423028,778065.00
08/21/2019 17:30,2,3.838,ACTIVE,216.22,349.86,60.038,1566423005,"201051344000646","174011545737251",28.69,34.50,0,331.83,381.42,111.5,105.7,0.530,1402824.5,1402824.5,13183,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423029,778066.00
08/21/2019 17:30,2,3.625,ACTIVE,216.90,349.56,60.028,1566423005,"201051344000867","174011545737251",29.16,31.80,0,333.63,380.52,107.0,101.4,0.486,1398680.7,1398680.7,13192,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423030,778067.00
08/21/2019 17:30,2,3.654,ACTIVE,217.13,351.67,60.038,1566423005,"201051344000633","174011545737251",28.86,32.40,0,332.43,380.52,106.8,101.2,0.508,1395092.7,1395092.7,13204,0,0,0,L,1122011218,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423031,778068.00
08/21/2019 17:30,2,3.701,ACTIVE,216.22,348.96,60.033,1566423005,"201051344000955","174011545737251",28.77,37.30,0,332.43,379.62,107.8,102.2,0.513,1423637.9,1423637.9,13183,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423031,778069.00
08/21/2019 17:30,2,3.594,ACTIVE,217.13,349.56,60.033,1566423005,"201051344000648","174011545737251",28.71,28.80,0,333.03,381.73,104.4,98.9,0.491,1408276.9,1408276.9,13167,0,0,0,L,1122011218,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423032,778070.00
08/21/2019 17:30,2,3.645,ACTIVE,217.35,350.77,60.059,1566423005,"201051344000645","174011545737251",28.67,29.30,0,333.63,379.32,105.9,100.3,0.482,1414320.1,1414320.1,13174,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423033,778071.00
08/21/2019 17:30,2,3.662,ACTIVE,217.13,351.67,60.033,1566423005,"201051344000569","174011545737251",29.10,31.00,0,333.03,381.42,107.9,102.2,0.508,1431952.6,1431952.6,13161,0,0,0,L,1122011218,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423035,778072.00
08/21/2019 17:30,2,3.672,ACTIVE,217.35,355.28,60.006,1566423005,"179051228000119","174011545737251",29.34,33.50,0,335.74,383.53,109.1,103.3,0.513,217400.2,217400.2,13283,0,0,0,L,46974696,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423035,778073.00
08/21/2019 17:45,2,3.160,ACTIVE,216.90,349.56,59.996,1566423904,"201051344000579","174011545737251",29.34,33.30,0,318.30,389.54,93.9,88.7,0.433,1433538.5,1433538.5,13177,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423906,778074.00
08/21/2019 17:45,2,3.430,ACTIVE,217.13,349.56,60.012,1566423904,"201051344001025","174011545737251",28.88,35.60,0,319.21,389.24,100.3,94.9,0.455,1419584.3,1419584.3,13163,0,0,0,L,1122011218,1,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423907,778075.00
08/21/2019 17:45,2,3.139,ACTIVE,217.35,349.26,60.033,1566423904,"201051344001093","174011545737251",29.14,31.80,0,319.81,389.24,92.7,87.5,0.424,1400605.9,1400605.9,13209,0,0,0,L,1122011218,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423907,778076.00
08/21/2019 17:45,2,3.172,ACTIVE,217.13,348.96,60.028,1566423904,"201051344000458","174011545737251",29.18,30.50,0,316.80,390.74,93.8,88.6,0.455,1413625.7,1413625.7,13167,0,0,0,L,1122011218,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423908,778077.00
08/21/2019 17:45,2,3.328,ACTIVE,216.45,348.06,60.012,1566423904,"201051344000890","174011545737251",28.63,34.80,0,319.21,388.64,96.5,91.2,0.442,1415934.7,1415934.7,13178,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423909,778078.00
08/21/2019 17:45,2,3.178,ACTIVE,217.13,355.58,60.022,1566423904,"201051344000988","174011545737251",18.96,26.30,0,334.24,386.83,61.1,57.1,0.521,1067344.8,1067344.8,13161,0,0,0,L,1122011218,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423910,778079.00
08/21/2019 17:45,2,3.312,ACTIVE,217.35,350.77,60.028,1566423904,"201051344000582","174011545737251",28.61,33.50,0,319.21,391.34,96.0,90.7,0.455,1392672.7,1392672.7,13165,0,0,0,L,1122011218,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423911,778080.00
08/21/2019 17:45,2,3.146,ACTIVE,216.45,348.36,60.017,1566423904,"201051344000868","174011545737251",28.98,27.50,0,318.61,388.64,92.3,87.2,0.429,1400921.2,1400921.2,13166,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423912,778081.00
08/21/2019 17:45,2,3.082,ACTIVE,217.35,349.86,60.043,1566423904,"201051344000576","174011545737251",29.06,28.80,0,318.61,391.04,90.7,85.6,0.429,1416300.0,1416300.0,13197,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423913,778082.00
08/21/2019 17:45,2,3.109,ACTIVE,216.90,348.96,60.017,1566423904,"201051344001158","174011545737251",29.18,29.30,0,319.21,389.84,91.9,86.8,0.429,1393854.9,1393854.9,13160,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423914,778083.00
08/21/2019 17:45,2,3.316,ACTIVE,217.13,350.17,60.017,1566423904,"201051344000917","174011545737251",29.12,35.20,0,319.51,389.84,97.8,92.5,0.460,1410150.8,1410150.8,13210,0,0,0,L,1122011218,1,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423915,778084.00
08/21/2019 17:45,2,3.295,ACTIVE,216.67,354.67,60.006,1566423904,"201051344000417","174011545737251",18.67,32.80,0,332.13,385.33,62.3,58.2,0.521,1108744.3,1108744.3,13205,0,0,0,L,1122011218,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423916,778085.00
08/21/2019 17:45,2,3.309,ACTIVE,216.45,348.96,60.028,1566423904,"201051344000685","174011545737251",28.78,33.80,0,317.70,390.44,96.4,91.2,0.473,1415800.6,1415800.6,13182,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423917,778086.00
