ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 17:45,2,3.383,ACTIVE,217.35,348.06,60.012,1566423904,"201051344000651","174011545737251",28.39,35.60,0,320.71,389.54,97.3,92.0,0.420,1410853.2,1410853.2,13168,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423918,778087.00
08/21/2019 17:45,2,3.174,ACTIVE,216.00,347.16,60.022,1566423904,"201051344000594","174011545737251",28.78,37.00,0,318.30,388.04,92.5,87.4,0.415,1420083.3,1420083.3,13173,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423919,778088.00
08/21/2019 17:45,2,3.096,ACTIVE,217.13,348.36,60.028,1566423904,"201051344000469","174011545737251",29.44,27.50,0,318.00,391.04,92.2,87.1,0.451,1400699.9,1400699.9,13190,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423920,778089.00
08/21/2019 17:45,2,3.557,ACTIVE,217.35,351.07,59.996,1566423904,"201051344000585","174011545737251",28.78,32.60,0,318.91,388.64,103.7,98.2,0.491,1427419.7,1427419.7,13159,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423921,778090.00
08/21/2019 17:45,2,3.189,ACTIVE,217.58,350.17,60.012,1566423904,"201051344000853","174011545737251",29.06,30.00,0,320.11,390.74,93.8,88.7,0.424,1423297.5,1423297.5,13177,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423922,778091.00
08/21/2019 17:45,2,3.354,ACTIVE,216.67,348.36,59.990,1566423904,"201051344001145","174011545737251",29.02,32.40,0,319.81,390.14,98.6,93.2,0.446,1424966.2,1424966.2,13202,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423923,778092.00
08/21/2019 17:45,2,3.244,ACTIVE,216.90,348.36,60.038,1566423904,"201051344000438","174011545737251",28.94,36.50,0,318.00,389.54,95.1,89.8,0.429,1418512.3,1418512.3,13173,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423924,778093.00
08/21/2019 17:45,2,3.318,ACTIVE,216.90,348.06,60.017,1566423904,"201051344001135","174011545737251",28.94,34.30,0,319.21,388.94,97.3,92.0,0.442,1406603.8,1406603.8,13152,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423925,778094.00
08/21/2019 17:45,2,3.197,ACTIVE,217.13,348.66,60.012,1566423904,"201051344000983","174011545737251",29.24,31.00,0,321.01,389.24,94.6,89.4,0.433,1421675.0,1421675.0,13166,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423926,778095.00
08/21/2019 17:45,2,3.270,ACTIVE,217.13,349.56,60.022,1566423904,"201051344001203","174011545737251",29.14,35.60,0,319.51,389.84,96.5,91.2,0.446,1414897.8,1414897.8,13185,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423926,778096.00
08/21/2019 17:45,2,3.191,ACTIVE,216.45,347.16,60.028,1566423904,"201051344001230","174011545737251",29.20,32.60,0,319.21,387.74,94.3,89.1,0.438,1408675.1,1408675.1,13223,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423927,778097.00
08/21/2019 17:45,2,3.316,ACTIVE,216.22,348.36,60.028,1566423904,"201051344000646","174011545737251",29.00,33.80,0,318.00,389.84,97.4,92.1,0.464,1402848.8,1402848.8,13184,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423928,778098.00
08/21/2019 17:45,2,3.113,ACTIVE,216.67,347.16,60.012,1566423904,"201051344000867","174011545737251",29.28,30.30,0,320.11,387.74,92.4,87.3,0.415,1398703.9,1398703.9,13193,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423929,778099.00
08/21/2019 17:45,2,3.131,ACTIVE,216.90,349.86,60.017,1566423904,"201051344000633","174011545737251",29.02,31.50,0,317.10,390.74,92.1,87.0,0.438,1395115.8,1395115.8,13205,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423930,778100.00
08/21/2019 17:45,2,3.211,ACTIVE,216.45,347.76,60.017,1566423904,"201051344000955","174011545737251",28.77,35.40,0,318.61,388.34,93.5,88.4,0.446,1423661.3,1423661.3,13184,0,0,0,L,1122011218,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423931,778101.00
08/21/2019 17:45,2,3.043,ACTIVE,217.13,348.36,60.001,1566423904,"201051344000648","174011545737251",29.10,28.30,0,318.30,390.44,89.7,84.6,0.424,1408299.5,1408299.5,13168,0,0,0,L,1122011218,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423932,778102.00
08/21/2019 17:45,2,3.072,ACTIVE,217.13,348.96,60.017,1566423904,"201051344000645","174011545737251",29.14,28.80,0,319.21,390.14,90.6,85.5,0.415,1414342.9,1414342.9,13175,0,0,0,L,1122011218,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423933,778103.00
08/21/2019 17:45,2,3.135,ACTIVE,216.90,348.06,60.017,1566423904,"201051344000569","174011545737251",29.32,29.30,0,318.00,391.64,93.2,88.0,0.438,1431976.0,1431976.0,13162,0,0,0,L,1122011218,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423934,778104.00
08/21/2019 17:45,2,3.178,ACTIVE,217.13,354.07,60.028,1566423904,"179051228000119","174011545737251",29.18,32.60,0,319.21,396.75,93.9,88.7,0.446,217423.7,217423.7,13284,0,0,0,L,46974696,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566423935,778105.00
08/21/2019 18:00,2,2.701,ACTIVE,215.54,345.96,60.017,1566424805,"201051344000579","174011545737251",28.92,33.00,0,318.00,389.54,79.1,74.4,0.358,1433559.1,1433559.1,13178,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424806,778106.00
08/21/2019 18:00,2,2.912,ACTIVE,215.54,345.36,60.033,1566424805,"201051344001025","174011545737251",29.08,34.30,0,319.21,388.04,85.8,80.9,0.389,1419606.4,1419606.4,13164,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424807,778107.00
08/21/2019 18:00,2,2.680,ACTIVE,215.77,345.96,60.017,1566424805,"201051344001093","174011545737251",28.96,31.00,0,319.21,388.94,78.6,73.9,0.362,1400626.2,1400626.2,13210,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424808,778108.00
08/21/2019 18:00,2,2.684,ACTIVE,215.54,346.56,60.028,1566424805,"201051344000458","174011545737251",28.94,30.00,0,318.00,390.44,78.7,74.0,0.376,1413646.1,1413646.1,13168,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424809,778109.00
08/21/2019 18:00,2,2.820,ACTIVE,215.09,345.06,60.028,1566424805,"201051344000890","174011545737251",28.80,34.00,0,319.81,388.94,82.4,77.6,0.380,1415955.9,1415955.9,13179,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424810,778110.00
08/21/2019 18:00,2,2.670,ACTIVE,215.54,351.97,59.990,1566424805,"201051344000988","174011545737251",19.00,25.50,0,333.63,381.12,51.4,47.7,0.433,1067358.0,1067358.0,13162,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424811,778111.00
08/21/2019 18:00,2,2.812,ACTIVE,216.00,346.86,60.017,1566424805,"201051344000582","174011545737251",28.80,32.80,0,319.51,391.34,82.0,77.3,0.384,1392693.8,1392693.8,13166,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424812,778112.00
08/21/2019 18:00,2,2.654,ACTIVE,214.87,357.08,60.022,1566424805,"201051344000868","174011545737251",28.82,26.80,0,318.00,389.24,77.5,72.9,0.632,1400941.4,1400941.4,13167,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424812,778113.00
08/21/2019 18:00,2,2.555,ACTIVE,215.77,357.98,60.028,1566424805,"201051344000576","174011545737251",29.32,27.00,0,318.91,390.74,75.9,71.3,0.645,1416319.7,1416319.7,13198,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424813,778114.00
08/21/2019 18:00,2,2.652,ACTIVE,215.54,357.98,60.022,1566424805,"201051344001158","174011545737251",28.82,28.50,0,318.91,390.74,77.5,72.8,0.658,1393875.0,1393875.0,13161,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424814,778115.00
08/21/2019 18:00,2,2.855,ACTIVE,215.54,346.26,60.022,1566424805,"201051344000917","174011545737251",29.02,35.20,0,318.61,389.84,84.0,79.1,0.389,1410172.4,1410172.4,13211,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424815,778116.00
08/21/2019 18:00,2,2.824,ACTIVE,215.32,349.86,60.028,1566424805,"201051344000417","174011545737251",18.59,31.50,0,332.43,380.82,53.2,49.4,0.455,1108757.9,1108757.9,13206,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424816,778117.00
08/21/2019 18:00,2,2.803,ACTIVE,215.32,346.56,60.022,1566424805,"201051344000685","174011545737251",29.00,32.80,0,317.40,390.44,82.3,77.6,0.402,1415821.8,1415821.8,13183,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424817,778118.00
08/21/2019 18:00,2,2.865,ACTIVE,216.00,346.26,60.028,1566424805,"201051344000651","174011545737251",28.69,35.00,0,320.41,389.24,83.3,78.5,0.384,1410874.6,1410874.6,13169,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424818,778119.00
08/21/2019 18:00,2,2.631,ACTIVE,214.64,345.06,60.017,1566424805,"201051344000594","174011545737251",29.28,35.60,0,318.30,387.74,78.0,73.4,0.358,1420103.6,1420103.6,13174,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424819,778120.00
08/21/2019 18:00,2,2.611,ACTIVE,215.77,358.58,60.022,1566424805,"201051344000469","174011545737251",29.34,26.80,0,316.50,390.74,77.6,72.9,0.667,1400720.1,1400720.1,13191,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424820,778121.00
08/21/2019 18:00,2,3.020,ACTIVE,216.00,346.56,60.022,1566424805,"201051344000585","174011545737251",29.26,31.80,0,318.30,387.14,89.5,84.5,0.415,1427442.7,1427442.7,13160,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424821,778122.00
08/21/2019 18:00,2,2.688,ACTIVE,216.00,347.46,60.022,1566424805,"201051344000853","174011545737251",29.02,29.50,0,318.61,391.34,79.0,74.4,0.362,1423318.0,1423318.0,13178,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424822,778123.00
08/21/2019 18:00,2,2.885,ACTIVE,215.32,345.96,60.022,1566424805,"201051344001145","174011545737251",28.96,31.00,0,321.31,387.74,84.7,79.8,0.393,1424987.9,1424987.9,13203,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424823,778124.00
08/21/2019 18:00,2,2.742,ACTIVE,215.54,345.66,60.049,1566424805,"201051344000438","174011545737251",29.10,36.30,0,320.41,388.64,80.9,76.1,0.367,1418533.1,1418533.1,13174,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424824,778125.00
08/21/2019 18:00,2,2.830,ACTIVE,215.09,344.45,60.043,1566424805,"201051344001135","174011545737251",29.04,33.00,0,319.51,388.64,83.3,78.4,0.380,1406625.2,1406625.2,13153,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424825,778126.00
08/21/2019 18:00,2,2.691,ACTIVE,215.54,345.66,60.028,1566424805,"201051344000983","174011545737251",29.26,30.30,0,318.61,389.84,79.8,75.1,0.367,1421695.7,1421695.7,13167,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424825,778127.00
08/21/2019 18:00,2,2.809,ACTIVE,215.77,345.06,60.012,1566424805,"201051344001203","174011545737251",29.04,34.50,0,319.81,390.14,82.6,77.8,0.380,1414919.1,1414919.1,13186,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424826,778128.00
08/21/2019 18:00,2,2.732,ACTIVE,214.87,343.85,60.017,1566424805,"201051344001230","174011545737251",29.08,32.00,0,318.00,388.34,80.5,75.8,0.380,1408695.9,1408695.9,13224,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424827,778129.00
08/21/2019 18:00,2,2.842,ACTIVE,214.64,344.76,60.028,1566424805,"201051344000646","174011545737251",28.98,32.80,0,318.30,389.84,83.4,78.6,0.393,1402870.3,1402870.3,13185,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424828,778130.00
08/21/2019 18:00,2,2.637,ACTIVE,215.09,344.45,60.001,1566424805,"201051344000867","174011545737251",29.16,29.30,0,318.61,387.74,78.0,73.3,0.354,1398724.1,1398724.1,13194,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424829,778131.00
08/21/2019 18:00,2,2.617,ACTIVE,215.54,347.16,60.022,1566424805,"201051344000633","174011545737251",29.30,30.30,0,318.30,389.84,77.7,73.0,0.367,1395136.0,1395136.0,13206,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424830,778132.00
08/21/2019 18:00,2,2.701,ACTIVE,214.87,344.15,60.017,1566424805,"201051344000955","174011545737251",29.00,34.80,0,318.91,388.34,79.4,74.7,0.371,1423681.7,1423681.7,13185,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424831,778133.00
08/21/2019 18:00,2,2.545,ACTIVE,215.32,356.78,59.996,1566424805,"201051344000648","174011545737251",29.22,27.00,0,318.61,389.84,75.3,70.8,0.632,1408319.1,1408319.1,13169,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424832,778134.00
08/21/2019 18:00,2,2.596,ACTIVE,215.54,357.38,60.017,1566424805,"201051344000645","174011545737251",29.02,27.30,0,318.61,389.24,76.3,71.7,0.628,1414362.8,1414362.8,13176,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424833,778135.00
08/21/2019 18:00,2,2.650,ACTIVE,215.32,347.16,59.975,1566424805,"201051344000569","174011545737251",29.18,29.50,0,317.70,390.14,78.3,73.7,0.371,1431996.3,1431996.3,13164,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424835,778136.00
08/21/2019 18:00,2,2.670,ACTIVE,215.32,350.77,60.043,1566424805,"179051228000119","174011545737251",29.40,32.00,0,319.21,396.15,79.5,74.8,0.376,217444.3,217444.3,13285,0,0,0,L,46974696,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566424836,778137.00
08/21/2019 18:15,2,1.557,ACTIVE,212.83,346.26,59.990,1566425704,"201051344000579","174011545737251",28.98,29.30,0,319.21,387.44,45.7,42.2,0.371,1433570.3,1433570.3,13179,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425705,778138.00
08/21/2019 18:15,2,1.639,ACTIVE,213.06,346.56,59.996,1566425704,"201051344001025","174011545737251",28.88,30.00,0,320.11,387.74,48.0,44.4,0.389,1419618.4,1419618.4,13165,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425706,778139.00
08/21/2019 18:15,2,1.473,ACTIVE,213.29,346.56,60.006,1566425704,"201051344001093","174011545737251",28.78,27.80,0,318.30,387.14,43.0,39.6,0.349,1400637.1,1400637.1,13211,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425707,778140.00
08/21/2019 18:15,2,1.438,ACTIVE,212.83,344.76,60.012,1566425704,"201051344000458","174011545737251",29.06,26.30,0,318.61,388.34,42.3,38.9,0.354,1413657.1,1413657.1,13169,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425708,778141.00
08/21/2019 18:15,2,1.539,ACTIVE,212.83,345.96,59.996,1566425704,"201051344000890","174011545737251",28.92,30.30,0,319.21,386.53,45.1,41.6,0.362,1415967.4,1415967.4,13180,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425709,778142.00
08/21/2019 18:15,2,1.479,ACTIVE,212.83,343.55,60.006,1566425704,"201051344000988","174011545737251",18.47,24.50,0,328.82,373.91,27.7,24.8,0.230,1067365.0,1067365.0,13163,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425709,778143.00
08/21/2019 18:15,2,1.494,ACTIVE,213.51,347.16,60.017,1566425704,"201051344000582","174011545737251",28.78,29.30,0,318.61,388.94,43.6,40.2,0.358,1392705.1,1392705.1,13167,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425710,778144.00
08/21/2019 18:15,2,1.424,ACTIVE,212.61,344.15,60.006,1566425704,"201051344000868","174011545737251",28.63,24.00,0,318.91,387.44,41.3,37.9,0.327,1400952.2,1400952.2,13168,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425711,778145.00
08/21/2019 18:15,2,1.340,ACTIVE,213.29,346.26,60.022,1566425704,"201051344000576","174011545737251",29.04,24.50,0,329.13,389.24,39.4,36.1,0.323,1416330.2,1416330.2,13199,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425712,778146.00
08/21/2019 18:15,2,1.416,ACTIVE,212.83,345.06,60.022,1566425704,"201051344001158","174011545737251",28.49,25.80,0,321.01,389.24,40.8,37.5,0.340,1393885.8,1393885.8,13162,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425713,778147.00
08/21/2019 18:15,2,1.441,ACTIVE,213.29,346.26,60.012,1566425704,"201051344000917","174011545737251",28.84,30.80,0,320.11,386.83,42.1,38.8,0.340,1410183.8,1410183.8,13212,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425714,778148.00
08/21/2019 18:15,2,1.457,ACTIVE,213.06,342.05,60.022,1566425704,"201051344000417","174011545737251",18.89,29.50,0,329.73,373.31,27.9,25.0,0.221,1108765.2,1108765.2,13207,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425715,778149.00
08/21/2019 18:15,2,1.398,ACTIVE,213.06,345.36,60.017,1566425704,"201051344000685","174011545737251",28.71,29.00,0,318.30,387.44,40.7,37.4,0.354,1415833.0,1415833.0,13184,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425716,778150.00
08/21/2019 18:15,2,1.398,ACTIVE,213.29,346.26,60.017,1566425704,"201051344000651","174011545737251",28.63,30.50,0,319.21,386.83,40.5,37.2,0.327,1410886.1,1410886.1,13170,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425717,778151.00
08/21/2019 18:15,2,1.322,ACTIVE,212.16,342.65,60.012,1566425704,"201051344000594","174011545737251",28.67,31.30,0,317.70,387.14,38.4,35.1,0.323,1420114.4,1420114.4,13175,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425718,778152.00
08/21/2019 18:15,2,1.277,ACTIVE,212.83,344.45,60.022,1566425704,"201051344000469","174011545737251",29.40,24.00,0,315.90,389.54,38.0,34.8,0.323,1400730.8,1400730.8,13192,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425719,778153.00
08/21/2019 18:15,2,1.449,ACTIVE,213.29,345.66,60.012,1566425704,"201051344000585","174011545737251",29.14,28.30,0,319.51,386.53,42.8,39.4,0.345,1427455.2,1427455.2,13161,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425720,778154.00
08/21/2019 18:15,2,1.295,ACTIVE,213.29,345.06,60.017,1566425704,"201051344000853","174011545737251",28.94,26.00,0,319.81,389.24,38.0,34.8,0.309,1423328.9,1423328.9,13179,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425721,778155.00
08/21/2019 18:15,2,1.311,ACTIVE,213.06,345.36,60.017,1566425704,"201051344001145","174011545737251",29.10,27.50,0,319.51,388.04,38.6,35.4,0.305,1424999.5,1424999.5,13204,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425722,778156.00
08/21/2019 18:15,2,1.293,ACTIVE,213.06,344.76,60.006,1566425704,"201051344000438","174011545737251",29.18,32.20,0,319.51,386.53,38.2,35.0,0.318,1418544.3,1418544.3,13175,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425723,778157.00
08/21/2019 18:15,2,1.355,ACTIVE,212.83,344.45,60.012,1566425704,"201051344001135","174011545737251",28.78,29.30,0,319.51,387.14,39.5,36.2,0.314,1406636.8,1406636.8,13154,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425723,778158.00
08/21/2019 18:15,2,1.271,ACTIVE,212.83,343.85,60.012,1566425704,"201051344000983","174011545737251",29.20,26.30,0,318.91,388.04,37.6,34.4,0.301,1421706.7,1421706.7,13168,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425724,778159.00
08/21/2019 18:15,2,1.293,ACTIVE,213.06,343.55,60.006,1566425704,"201051344001203","174011545737251",28.63,30.50,0,319.21,387.44,37.5,34.3,0.309,1414930.4,1414930.4,13187,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425725,778160.00
08/21/2019 18:15,2,1.230,ACTIVE,212.83,343.85,60.012,1566425704,"201051344001230","174011545737251",28.88,28.30,0,315.90,385.63,36.0,32.8,0.292,1408706.8,1408706.8,13225,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425726,778161.00
08/21/2019 18:15,2,1.311,ACTIVE,212.38,342.95,60.012,1566425704,"201051344000646","174011545737251",28.53,29.30,0,318.00,386.83,37.9,34.6,0.305,1402881.8,1402881.8,13186,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425727,778162.00
08/21/2019 18:15,2,1.242,ACTIVE,212.83,342.65,59.980,1566425704,"201051344000867","174011545737251",28.86,26.30,0,318.61,387.14,36.4,33.2,0.292,1398734.8,1398734.8,13195,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425728,778163.00
08/21/2019 18:15,2,1.225,ACTIVE,213.06,345.06,60.012,1566425704,"201051344000633","174011545737251",28.90,27.00,0,319.81,389.84,35.9,32.7,0.292,1395146.6,1395146.6,13207,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425729,778164.00
08/21/2019 18:15,2,1.275,ACTIVE,212.38,342.95,60.012,1566425704,"201051344000955","174011545737251",28.71,30.50,0,316.50,386.23,37.1,33.9,0.301,1423692.8,1423692.8,13186,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425730,778165.00
08/21/2019 18:15,2,1.209,ACTIVE,212.83,343.85,60.006,1566425704,"201051344000648","174011545737251",28.88,24.50,0,328.22,389.84,35.4,32.2,0.292,1408329.4,1408329.4,13170,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425731,778166.00
08/21/2019 18:15,2,1.213,ACTIVE,212.83,343.25,60.006,1566425704,"201051344000645","174011545737251",28.53,25.00,0,320.71,388.64,35.1,32.0,0.283,1414373.1,1414373.1,13177,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425732,778167.00
08/21/2019 18:15,2,1.242,ACTIVE,212.61,343.25,60.006,1566425704,"201051344000569","174011545737251",28.78,25.80,0,319.21,388.34,36.3,33.1,0.296,1432007.1,1432007.1,13165,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425733,778168.00
08/21/2019 18:15,2,1.275,ACTIVE,212.83,347.16,60.043,1566425704,"179051228000119","174011545737251",28.65,28.00,0,317.70,391.04,37.0,33.8,0.292,217455.3,217455.3,13286,0,0,0,L,46974696,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566425734,778169.00
08/21/2019 18:30,2,1.578,ACTIVE,213.74,347.16,60.038,1566426604,"201051344000579","174011545737251",28.86,28.00,0,330.93,381.12,46.2,42.7,0.367,1433581.0,1433581.0,13180,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426606,778170.00
08/21/2019 18:30,2,1.760,ACTIVE,214.64,349.56,60.017,1566426604,"201051344001025","174011545737251",29.02,28.30,0,329.43,386.23,51.8,48.0,0.411,1419630.1,1419630.1,13166,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426606,778171.00
08/21/2019 18:30,2,1.537,ACTIVE,214.64,349.26,60.022,1566426604,"201051344001093","174011545737251",29.08,26.80,0,331.23,382.03,45.3,41.8,0.362,1400647.5,1400647.5,13212,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426607,778172.00
08/21/2019 18:30,2,1.561,ACTIVE,213.96,347.46,60.028,1566426604,"201051344000458","174011545737251",28.80,25.50,0,330.33,381.73,45.5,42.0,0.384,1413667.7,1413667.7,13170,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426608,778173.00
08/21/2019 18:30,2,1.691,ACTIVE,214.41,348.06,60.017,1566426604,"201051344000890","174011545737251",28.67,28.80,0,328.82,383.23,49.1,45.5,0.393,1415978.6,1415978.6,13181,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426609,778174.00
08/21/2019 18:30,2,1.547,ACTIVE,213.96,345.36,60.022,1566426604,"201051344000988","174011545737251",18.73,24.00,0,330.33,368.50,29.4,26.4,0.247,1067371.6,1067371.6,13164,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426610,778175.00
08/21/2019 18:30,2,1.689,ACTIVE,215.09,350.17,60.001,1566426604,"201051344000582","174011545737251",28.65,27.80,0,330.03,385.33,49.0,45.4,0.407,1392716.2,1392716.2,13168,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426611,778176.00
08/21/2019 18:30,2,1.496,ACTIVE,213.74,346.86,60.028,1566426604,"201051344000868","174011545737251",29.14,23.80,0,326.42,380.22,44.1,40.7,0.354,1400962.6,1400962.6,13169,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426612,778177.00
08/21/2019 18:30,2,1.467,ACTIVE,214.41,348.36,60.033,1566426604,"201051344000576","174011545737251",28.84,24.00,0,330.93,381.42,42.9,39.5,0.354,1416340.3,1416340.3,13200,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426613,778178.00
08/21/2019 18:30,2,1.531,ACTIVE,213.96,347.46,60.022,1566426604,"201051344001158","174011545737251",28.63,25.00,0,328.82,381.12,44.4,41.0,0.367,1393896.2,1393896.2,13163,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426614,778179.00
08/21/2019 18:30,2,1.711,ACTIVE,214.64,349.56,60.038,1566426604,"201051344000917","174011545737251",29.02,29.50,0,329.43,385.33,50.4,46.7,0.411,1410195.2,1410195.2,13213,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426615,778180.00
08/21/2019 18:30,2,1.688,ACTIVE,214.64,345.36,60.022,1566426604,"201051344000417","174011545737251",18.63,28.50,0,328.82,367.90,31.9,28.8,0.256,1108772.3,1108772.3,13208,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426616,778181.00
08/21/2019 18:30,2,1.652,ACTIVE,214.64,350.17,60.022,1566426604,"201051344000685","174011545737251",29.18,27.80,0,328.82,384.43,48.8,45.2,0.420,1415844.1,1415844.1,13185,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426617,778182.00
08/21/2019 18:30,2,1.719,ACTIVE,215.09,350.47,60.001,1566426604,"201051344000651","174011545737251",28.55,28.80,0,330.33,384.43,49.7,46.1,0.398,1410897.5,1410897.5,13171,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426618,778183.00
08/21/2019 18:30,2,1.514,ACTIVE,213.29,347.76,60.038,1566426604,"201051344000594","174011545737251",29.22,29.50,0,327.02,380.22,44.8,41.3,0.362,1420124.8,1420124.8,13176,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426619,778184.00
08/21/2019 18:30,2,1.484,ACTIVE,214.19,348.36,60.022,1566426604,"201051344000469","174011545737251",29.30,23.50,0,329.43,381.12,44.0,40.6,0.376,1400741.2,1400741.2,13193,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426620,778185.00
08/21/2019 18:30,2,1.889,ACTIVE,214.87,351.07,60.022,1566426604,"201051344000585","174011545737251",28.90,27.00,0,329.13,387.74,55.3,51.5,0.451,1427467.7,1427467.7,13162,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426621,778186.00
08/21/2019 18:30,2,1.553,ACTIVE,214.64,348.96,60.059,1566426604,"201051344000853","174011545737251",28.92,25.30,0,330.93,382.93,45.5,42.0,0.371,1423339.6,1423339.6,13180,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426622,778187.00
08/21/2019 18:30,2,1.723,ACTIVE,214.64,350.77,59.990,1566426604,"201051344001145","174011545737251",29.16,26.30,0,330.93,385.63,50.9,47.2,0.415,1425011.0,1425011.0,13205,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426623,778188.00
08/21/2019 18:30,2,1.605,ACTIVE,214.41,349.56,60.028,1566426604,"201051344000438","174011545737251",29.30,30.00,0,331.23,383.23,47.7,44.1,0.393,1418555.3,1418555.3,13176,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426624,778189.00
08/21/2019 18:30,2,1.703,ACTIVE,214.41,349.26,60.017,1566426604,"201051344001135","174011545737251",28.92,28.00,0,329.43,383.83,49.9,46.3,0.398,1406648.4,1406648.4,13155,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426625,778190.00
08/21/2019 18:30,2,1.576,ACTIVE,213.96,347.76,60.028,1566426604,"201051344000983","174011545737251",28.92,25.30,0,328.82,382.03,46.2,42.7,0.389,1421717.5,1421717.5,13169,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426625,778191.00
08/21/2019 18:30,2,1.660,ACTIVE,214.87,348.96,60.038,1566426604,"201051344001203","174011545737251",28.78,29.00,0,329.43,384.13,48.4,44.8,0.398,1414941.5,1414941.5,13188,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426626,778192.00
08/21/2019 18:30,2,1.586,ACTIVE,214.19,348.06,60.022,1566426604,"201051344001230","174011545737251",29.14,27.00,0,325.52,381.73,46.9,43.3,0.389,1408717.6,1408717.6,13226,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426627,778193.00
08/21/2019 18:30,2,1.713,ACTIVE,213.96,348.96,60.028,1566426604,"201051344000646","174011545737251",28.80,28.00,0,325.82,385.03,50.0,46.3,0.411,1402893.3,1402893.3,13187,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426628,778194.00
08/21/2019 18:30,2,1.521,ACTIVE,213.96,345.96,60.028,1566426604,"201051344000867","174011545737251",28.82,25.50,0,329.43,379.62,44.5,41.0,0.354,1398745.3,1398745.3,13196,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426629,778195.00
08/21/2019 18:30,2,1.494,ACTIVE,213.96,348.66,60.006,1566426604,"201051344000633","174011545737251",29.20,26.30,0,328.22,380.82,44.2,40.8,0.367,1395157.0,1395157.0,13208,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426630,778196.00
08/21/2019 18:30,2,1.572,ACTIVE,214.19,348.36,60.022,1566426604,"201051344000955","174011545737251",28.96,29.30,0,325.52,380.82,46.1,42.6,0.380,1423703.6,1423703.6,13187,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426631,778197.00
08/21/2019 18:30,2,1.469,ACTIVE,213.96,346.26,60.012,1566426604,"201051344000648","174011545737251",28.65,24.00,0,329.73,380.22,42.7,39.3,0.354,1408339.5,1408339.5,13171,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426632,778198.00
08/21/2019 18:30,2,1.480,ACTIVE,214.19,347.46,60.033,1566426604,"201051344000645","174011545737251",28.59,24.50,0,329.73,380.22,43.0,39.5,0.345,1414383.3,1414383.3,13178,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426633,778199.00
08/21/2019 18:30,2,1.518,ACTIVE,213.74,347.16,60.038,1566426604,"201051344000569","174011545737251",29.22,25.30,0,327.32,381.42,45.0,41.5,0.371,1432017.7,1432017.7,13166,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426634,778200.00
08/21/2019 18:30,2,1.555,ACTIVE,213.96,351.67,60.022,1566426604,"179051228000119","174011545737251",29.00,27.00,0,330.03,383.83,45.7,42.2,0.376,217466.1,217466.1,13287,0,0,0,L,46974696,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566426635,778201.00
08/21/2019 18:45,2,1.123,ACTIVE,213.06,342.65,60.028,1566427504,"201051344000579","174011545737251",28.98,27.00,0,327.92,367.30,33.0,29.9,0.256,1433590.0,1433590.0,13181,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427505,778202.00
08/21/2019 18:45,2,1.295,ACTIVE,213.74,344.45,60.022,1566427504,"201051344001025","174011545737251",28.77,27.30,0,328.82,372.41,37.8,34.6,0.296,1419640.3,1419640.3,13167,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427506,778203.00
08/21/2019 18:45,2,1.100,ACTIVE,213.96,343.85,60.033,1566427504,"201051344001093","174011545737251",28.82,26.30,0,329.43,368.50,32.2,29.2,0.247,1400656.3,1400656.3,13213,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427507,778204.00
08/21/2019 18:45,2,1.113,ACTIVE,213.29,342.65,60.028,1566427504,"201051344000458","174011545737251",28.75,25.00,0,327.92,368.20,32.4,29.4,0.265,1413676.5,1413676.5,13171,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427508,778205.00
08/21/2019 18:45,2,1.234,ACTIVE,213.74,343.55,60.022,1566427504,"201051344000890","174011545737251",28.51,28.00,0,328.52,369.70,35.7,32.5,0.274,1415988.3,1415988.3,13182,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427509,778206.00
08/21/2019 18:45,2,1.109,ACTIVE,213.29,341.15,60.033,1566427504,"201051344000988","174011545737251",18.41,23.80,0,328.82,359.48,20.6,18.0,0.164,1067377.1,1067377.1,13165,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427510,778207.00
08/21/2019 18:45,2,1.227,ACTIVE,214.41,345.66,60.022,1566427504,"201051344000582","174011545737251",28.59,27.30,0,328.52,370.90,35.5,32.4,0.287,1392725.8,1392725.8,13169,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427511,778208.00
08/21/2019 18:45,2,1.100,ACTIVE,213.06,342.35,60.038,1566427504,"201051344000868","174011545737251",28.09,23.30,0,328.22,366.70,31.3,28.3,0.243,1400971.1,1400971.1,13170,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427512,778209.00
08/21/2019 18:45,2,1.037,ACTIVE,213.74,344.15,60.033,1566427504,"201051344000576","174011545737251",28.78,23.50,0,328.22,367.30,30.2,27.3,0.243,1416348.5,1416348.5,13201,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427513,778210.00
08/21/2019 18:45,2,1.086,ACTIVE,213.29,342.95,60.033,1566427504,"201051344001158","174011545737251",28.51,24.80,0,327.92,367.60,31.4,28.4,0.252,1393904.7,1393904.7,13164,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427514,778211.00
08/21/2019 18:45,2,1.264,ACTIVE,214.19,345.66,60.022,1566427504,"201051344000917","174011545737251",28.61,28.50,0,328.22,371.21,36.6,33.4,0.296,1410205.1,1410205.1,13214,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427515,778212.00
08/21/2019 18:45,2,1.215,ACTIVE,213.74,341.15,60.033,1566427504,"201051344000417","174011545737251",18.94,27.80,0,329.43,359.78,23.3,20.5,0.181,1108778.4,1108778.4,13209,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427516,778213.00
08/21/2019 18:45,2,1.225,ACTIVE,213.96,345.36,59.996,1566427504,"201051344000685","174011545737251",28.49,27.00,0,329.43,371.81,35.4,32.2,0.301,1415853.7,1415853.7,13186,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427517,778214.00
08/21/2019 18:45,2,1.248,ACTIVE,213.96,345.66,60.017,1566427504,"201051344000651","174011545737251",28.49,28.00,0,329.43,372.41,36.0,32.9,0.287,1410907.2,1410907.2,13172,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427518,778215.00
08/21/2019 18:45,2,1.092,ACTIVE,212.83,342.35,60.028,1566427504,"201051344000594","174011545737251",28.80,28.00,0,327.92,367.00,31.9,28.8,0.243,1420133.5,1420133.5,13177,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427519,778216.00
08/21/2019 18:45,2,1.057,ACTIVE,213.29,343.25,60.033,1566427504,"201051344000469","174011545737251",29.04,23.50,0,327.92,367.30,31.1,28.1,0.261,1400749.7,1400749.7,13194,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427519,778217.00
08/21/2019 18:45,2,1.418,ACTIVE,214.19,346.26,60.028,1566427504,"201051344000585","174011545737251",28.75,26.50,0,328.52,374.21,41.4,38.0,0.331,1427478.8,1427478.8,13163,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427520,778218.00
08/21/2019 18:45,2,1.113,ACTIVE,213.96,344.15,60.033,1566427504,"201051344000853","174011545737251",28.69,24.80,0,329.13,369.40,32.4,29.3,0.256,1423348.4,1423348.4,13181,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427521,778219.00
08/21/2019 18:45,2,1.188,ACTIVE,213.96,344.76,60.028,1566427504,"201051344001145","174011545737251",29.98,25.50,0,329.43,372.41,36.1,32.9,0.283,1425021.0,1425021.0,13206,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427523,778220.00
08/21/2019 18:45,2,1.178,ACTIVE,213.96,345.06,60.038,1566427504,"201051344000438","174011545737251",28.90,29.30,0,329.13,370.30,34.5,31.4,0.274,1418564.6,1418564.6,13177,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427524,778221.00
08/21/2019 18:45,2,1.271,ACTIVE,213.51,343.85,60.049,1566427504,"201051344001135","174011545737251",28.51,27.30,0,328.52,370.60,36.7,33.5,0.283,1406658.2,1406658.2,13156,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427525,778222.00
08/21/2019 18:45,2,1.111,ACTIVE,213.29,342.65,60.038,1566427504,"201051344000983","174011545737251",29.40,24.50,0,327.62,368.20,33.1,30.1,0.265,1421726.5,1421726.5,13170,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427525,778223.00
08/21/2019 18:45,2,1.207,ACTIVE,213.96,344.15,60.017,1566427504,"201051344001203","174011545737251",28.57,27.80,0,329.43,370.90,35.0,31.8,0.278,1414951.0,1414951.0,13189,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427526,778224.00
08/21/2019 18:45,2,1.168,ACTIVE,213.51,343.25,60.033,1566427504,"201051344001230","174011545737251",28.61,26.50,0,328.52,367.60,33.8,30.7,0.270,1408726.7,1408726.7,13227,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427527,778225.00
08/21/2019 18:45,2,1.268,ACTIVE,213.51,344.45,60.001,1566427504,"201051344000646","174011545737251",28.51,27.50,0,327.92,370.60,36.6,33.4,0.296,1402903.1,1402903.1,13188,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427528,778226.00
08/21/2019 18:45,2,1.092,ACTIVE,213.51,341.45,60.065,1566427504,"201051344000867","174011545737251",28.65,24.80,0,328.52,365.49,31.8,28.7,0.243,1398753.9,1398753.9,13197,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427529,778227.00
08/21/2019 18:45,2,1.084,ACTIVE,213.74,344.15,60.033,1566427504,"201051344000633","174011545737251",28.59,25.50,0,328.82,368.20,31.4,28.4,0.252,1395165.6,1395165.6,13209,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427530,778228.00
