ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 18:45,2,1.143,ACTIVE,213.29,343.25,59.996,1566427504,"201051344000955","174011545737251",28.75,28.80,0,328.52,367.90,33.3,30.2,0.274,1423712.6,1423712.6,13188,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427531,778229.00
08/21/2019 18:45,2,1.039,ACTIVE,213.29,342.35,60.028,1566427504,"201051344000648","174011545737251",28.82,23.50,0,329.13,366.40,30.4,27.4,0.239,1408347.8,1408347.8,13172,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427532,778230.00
08/21/2019 18:45,2,1.043,ACTIVE,213.74,342.05,60.038,1566427504,"201051344000645","174011545737251",28.71,23.80,0,328.82,366.70,30.4,27.4,0.239,1414391.6,1414391.6,13179,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427533,778231.00
08/21/2019 18:45,2,1.096,ACTIVE,213.29,342.65,60.033,1566427504,"201051344000569","174011545737251",29.02,24.80,0,327.92,367.30,32.2,29.2,0.256,1432026.4,1432026.4,13167,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427534,778232.00
08/21/2019 18:45,2,1.125,ACTIVE,213.51,345.96,60.028,1566427504,"179051228000119","174011545737251",29.04,26.50,0,331.83,371.21,33.1,30.0,0.256,217475.1,217475.1,13288,0,0,0,L,46974696,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566427535,778233.00
08/21/2019 19:00,2,0.770,ACTIVE,213.29,339.34,60.001,1566428404,"201051344000579","174011545737251",28.75,26.30,0,329.73,357.68,22.5,19.8,0.159,1433596.2,1433596.2,13182,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428406,778234.00
08/21/2019 19:00,2,0.871,ACTIVE,213.96,339.95,60.001,1566428404,"201051344001025","174011545737251",29.10,26.30,0,330.93,361.89,25.7,22.9,0.190,1419647.5,1419647.5,13168,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428406,778235.00
08/21/2019 19:00,2,0.748,ACTIVE,213.96,339.95,60.038,1566428404,"201051344001093","174011545737251",28.29,25.30,0,331.53,358.88,21.4,18.8,0.146,1400662.3,1400662.3,13214,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428407,778236.00
08/21/2019 19:00,2,0.758,ACTIVE,213.29,338.14,60.059,1566428404,"201051344000458","174011545737251",28.51,24.50,0,329.43,357.98,21.9,19.2,0.164,1413682.6,1413682.6,13172,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428408,778237.00
08/21/2019 19:00,2,0.836,ACTIVE,213.74,340.55,60.006,1566428404,"201051344000890","174011545737251",28.57,27.00,0,330.03,360.08,24.2,21.5,0.172,1415995.0,1415995.0,13183,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428409,778238.00
08/21/2019 19:00,2,0.729,ACTIVE,213.29,338.44,60.012,1566428404,"201051344000988","174011545737251",18.57,23.50,0,329.13,352.57,13.7,11.3,0.106,1067380.8,1067380.8,13166,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428410,778239.00
08/21/2019 19:00,2,0.844,ACTIVE,214.41,341.45,60.012,1566428404,"201051344000582","174011545737251",28.13,26.30,0,330.93,361.89,24.1,21.3,0.186,1392732.5,1392732.5,13170,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428411,778240.00
08/21/2019 19:00,2,0.725,ACTIVE,213.29,339.04,60.006,1566428404,"201051344000868","174011545737251",28.57,23.00,0,328.52,357.08,21.0,18.3,0.159,1400977.0,1400977.0,13171,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428412,778241.00
08/21/2019 19:00,2,0.693,ACTIVE,213.74,339.95,60.006,1566428404,"201051344000576","174011545737251",28.49,23.00,0,330.03,357.98,20.0,17.4,0.150,1416354.1,1416354.1,13202,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428413,778242.00
08/21/2019 19:00,2,0.719,ACTIVE,213.29,338.74,60.012,1566428404,"201051344001158","174011545737251",28.51,24.30,0,328.82,357.08,20.7,18.1,0.155,1393910.6,1393910.6,13165,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428414,778243.00
08/21/2019 19:00,2,0.838,ACTIVE,214.19,341.45,60.001,1566428404,"201051344000917","174011545737251",28.53,27.30,0,329.43,361.29,24.2,21.5,0.186,1410212.1,1410212.1,13215,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428415,778244.00
08/21/2019 19:00,2,0.816,ACTIVE,214.19,338.74,60.006,1566428404,"201051344000417","174011545737251",18.73,26.80,0,330.33,352.87,15.5,13.1,0.110,1108782.7,1108782.7,13210,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428416,778245.00
08/21/2019 19:00,2,0.783,ACTIVE,214.19,342.05,60.001,1566428404,"201051344000685","174011545737251",28.71,26.00,0,330.63,361.59,22.8,20.1,0.186,1415860.3,1415860.3,13187,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428417,778246.00
08/21/2019 19:00,2,0.803,ACTIVE,214.19,341.75,60.001,1566428404,"201051344000651","174011545737251",28.65,26.50,0,332.13,361.29,23.4,20.6,0.177,1410914.1,1410914.1,13173,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428418,778247.00
08/21/2019 19:00,2,0.719,ACTIVE,212.83,338.44,60.006,1566428404,"201051344000594","174011545737251",28.37,27.00,0,328.82,356.48,20.7,18.1,0.155,1420139.5,1420139.5,13178,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428419,778248.00
08/21/2019 19:00,2,0.707,ACTIVE,213.29,339.34,60.006,1566428404,"201051344000469","174011545737251",28.39,23.30,0,328.22,357.68,20.4,17.7,0.164,1400755.5,1400755.5,13195,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428419,778249.00
08/21/2019 19:00,2,0.947,ACTIVE,214.19,342.65,60.006,1566428404,"201051344000585","174011545737251",28.78,25.80,0,330.63,363.69,27.7,24.8,0.208,1427486.8,1427486.8,13164,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428420,778250.00
08/21/2019 19:00,2,0.725,ACTIVE,213.74,339.95,59.996,1566428404,"201051344000853","174011545737251",28.71,24.30,0,331.53,358.88,21.1,18.4,0.155,1423354.5,1423354.5,13182,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428421,778251.00
08/21/2019 19:00,2,0.672,ACTIVE,214.19,339.95,59.996,1566428404,"201051344001145","174011545737251",30.73,24.80,0,331.53,361.59,20.9,18.3,0.150,1425027.4,1425027.4,13207,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428422,778252.00
08/21/2019 19:00,2,0.752,ACTIVE,213.96,340.25,59.980,1566428404,"201051344000438","174011545737251",29.28,27.80,0,331.23,360.38,22.4,19.6,0.164,1418571.1,1418571.1,13178,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428423,778253.00
08/21/2019 19:00,2,0.834,ACTIVE,213.74,339.65,59.980,1566428404,"201051344001135","174011545737251",28.63,26.00,0,329.73,360.38,24.2,21.4,0.168,1406665.2,1406665.2,13157,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428424,778254.00
08/21/2019 19:00,2,0.750,ACTIVE,213.29,339.65,59.996,1566428404,"201051344000983","174011545737251",28.59,24.00,0,328.82,357.98,21.7,19.1,0.168,1421732.7,1421732.7,13171,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428425,778255.00
08/21/2019 19:00,2,0.775,ACTIVE,214.19,339.65,59.996,1566428404,"201051344001203","174011545737251",28.59,26.80,0,331.23,361.29,22.5,19.8,0.172,1414957.6,1414957.6,13190,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428426,778256.00
08/21/2019 19:00,2,0.758,ACTIVE,213.74,339.34,60.001,1566428404,"201051344001230","174011545737251",28.09,25.50,0,328.22,358.28,21.6,18.9,0.164,1408733.1,1408733.1,13228,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428427,778257.00
08/21/2019 19:00,2,0.838,ACTIVE,213.51,341.15,59.969,1566428404,"201051344000646","174011545737251",28.45,26.50,0,328.82,361.29,24.2,21.4,0.186,1402910.1,1402910.1,13189,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428428,778258.00
08/21/2019 19:00,2,0.730,ACTIVE,213.29,337.24,59.990,1566428404,"201051344000867","174011545737251",28.35,24.30,0,329.13,356.18,21.0,18.4,0.141,1398759.8,1398759.8,13198,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428429,778259.00
08/21/2019 19:00,2,0.709,ACTIVE,213.51,340.25,59.990,1566428404,"201051344000633","174011545737251",28.78,24.80,0,329.13,358.58,20.7,18.0,0.150,1395171.4,1395171.4,13210,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428430,778260.00
08/21/2019 19:00,2,0.758,ACTIVE,213.51,339.95,60.001,1566428404,"201051344000955","174011545737251",28.86,27.80,0,329.43,358.28,22.2,19.5,0.164,1423718.8,1423718.8,13189,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428431,778261.00
08/21/2019 19:00,2,0.693,ACTIVE,213.29,338.44,59.996,1566428404,"201051344000648","174011545737251",28.25,23.30,0,329.43,356.78,19.9,17.3,0.146,1408353.4,1408353.4,13173,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428432,778262.00
08/21/2019 19:00,2,0.662,ACTIVE,213.51,338.44,59.996,1566428404,"201051344000645","174011545737251",28.59,23.50,0,329.73,358.28,19.2,16.6,0.137,1414397.2,1414397.2,13180,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428432,778263.00
08/21/2019 19:00,2,0.686,ACTIVE,213.06,339.04,59.948,1566428404,"201051344000569","174011545737251",28.82,24.50,0,329.43,358.28,20.1,17.5,0.146,1432032.4,1432032.4,13168,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428433,778264.00
08/21/2019 19:00,2,0.705,ACTIVE,213.29,341.75,59.985,1566428404,"179051228000119","174011545737251",28.59,26.00,0,330.33,360.99,20.4,17.8,0.137,217481.3,217481.3,13289,0,0,0,L,46974696,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566428435,778265.00
08/21/2019 19:15,2,0.541,ACTIVE,213.29,336.64,60.033,1566429304,"201051344000579","174011545737251",27.85,25.50,0,329.13,349.56,15.3,12.8,0.093,1433600.2,1433600.2,13183,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429305,778266.00
08/21/2019 19:15,2,0.531,ACTIVE,214.19,338.14,60.028,1566429304,"201051344001025","174011545737251",28.90,25.30,0,330.63,354.07,15.6,13.1,0.102,1419651.8,1419651.8,13169,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429306,778267.00
08/21/2019 19:15,2,0.461,ACTIVE,214.19,338.14,60.006,1566429304,"201051344001093","174011545737251",28.25,24.80,0,330.03,350.47,13.2,10.8,0.080,1400665.9,1400665.9,13215,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429307,778268.00
08/21/2019 19:15,2,0.500,ACTIVE,213.29,336.94,60.028,1566429304,"201051344000458","174011545737251",28.41,24.30,0,329.43,350.47,14.4,12.0,0.097,1413686.4,1413686.4,13173,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429308,778269.00
08/21/2019 19:15,2,0.527,ACTIVE,214.19,337.54,60.017,1566429304,"201051344000890","174011545737251",28.17,25.80,0,329.13,352.57,15.1,12.6,0.093,1415999.2,1415999.2,13184,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429309,778270.00
08/21/2019 19:15,2,0.477,ACTIVE,213.29,337.24,60.012,1566429304,"201051344000988","174011545737251",18.11,23.50,0,329.43,346.86,8.8,6.5,0.062,1067382.9,1067382.9,13167,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429310,778271.00
08/21/2019 19:15,2,0.531,ACTIVE,214.41,338.74,60.022,1566429304,"201051344000582","174011545737251",27.21,25.50,0,330.63,352.87,14.7,12.2,0.097,1392736.6,1392736.6,13171,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429311,778272.00
08/21/2019 19:15,2,0.512,ACTIVE,213.29,336.64,60.033,1566429304,"201051344000868","174011545737251",27.27,22.80,0,329.13,349.86,14.2,11.7,0.088,1400980.7,1400980.7,13172,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429312,778273.00
08/21/2019 19:15,2,0.475,ACTIVE,213.74,337.84,60.017,1566429304,"201051344000576","174011545737251",28.23,22.80,0,329.73,350.47,13.6,11.2,0.084,1416357.6,1416357.6,13203,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429313,778274.00
08/21/2019 19:15,2,0.480,ACTIVE,213.51,336.94,60.006,1566429304,"201051344001158","174011545737251",28.25,24.00,0,329.13,349.26,13.8,11.3,0.093,1393914.2,1393914.2,13166,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429313,778275.00
08/21/2019 19:15,2,0.475,ACTIVE,214.41,338.44,60.022,1566429304,"201051344000917","174011545737251",28.53,26.50,0,330.33,352.57,13.8,11.4,0.080,1410216.2,1410216.2,13216,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429314,778276.00
08/21/2019 19:15,2,0.553,ACTIVE,214.41,336.94,60.049,1566429304,"201051344000417","174011545737251",18.01,25.80,0,330.03,347.16,10.1,7.8,0.062,1108785.3,1108785.3,13211,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429315,778277.00
08/21/2019 19:15,2,0.477,ACTIVE,214.64,338.74,60.022,1566429304,"201051344000685","174011545737251",28.90,25.00,0,330.33,353.77,14.0,11.6,0.097,1415864.3,1415864.3,13188,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429316,778278.00
08/21/2019 19:15,2,0.518,ACTIVE,214.41,338.74,59.996,1566429304,"201051344000651","174011545737251",28.29,25.30,0,331.23,352.87,14.8,12.4,0.097,1410918.2,1410918.2,13174,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429317,778279.00
08/21/2019 19:15,2,0.508,ACTIVE,213.29,337.84,60.017,1566429304,"201051344000594","174011545737251",27.27,26.00,0,327.02,349.86,14.1,11.6,0.088,1420143.1,1420143.1,13179,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429318,778280.00
08/21/2019 19:15,2,0.484,ACTIVE,213.51,337.24,60.028,1566429304,"201051344000469","174011545737251",28.35,23.30,0,327.32,348.96,13.9,11.5,0.084,1400759.1,1400759.1,13196,0,0,0,L,1122011218,1,121.10,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429319,778281.00
08/21/2019 19:15,2,0.625,ACTIVE,214.64,339.65,60.028,1566429304,"201051344000585","174011545737251",28.41,25.30,0,330.63,354.37,18.1,15.5,0.119,1427491.8,1427491.8,13165,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429320,778282.00
08/21/2019 19:15,2,0.504,ACTIVE,213.96,338.74,60.022,1566429304,"201051344000853","174011545737251",27.99,23.80,0,330.33,350.47,14.3,11.9,0.093,1423358.2,1423358.2,13183,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429321,778283.00
08/21/2019 19:15,2,0.506,ACTIVE,214.64,338.44,59.996,1566429304,"201051344001145","174011545737251",24.53,24.00,0,330.93,350.47,12.6,10.2,0.080,1425030.9,1425030.9,13208,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429322,778284.00
08/21/2019 19:15,2,0.512,ACTIVE,214.41,338.44,60.022,1566429304,"201051344000438","174011545737251",28.39,26.30,0,330.63,351.37,14.8,12.3,0.097,1418575.1,1418575.1,13179,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429323,778285.00
08/21/2019 19:15,2,0.555,ACTIVE,213.96,337.24,60.022,1566429304,"201051344001135","174011545737251",28.49,25.30,0,330.33,351.07,16.1,13.6,0.097,1406669.6,1406669.6,13158,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429324,778286.00
08/21/2019 19:15,2,0.514,ACTIVE,213.51,336.64,60.022,1566429304,"201051344000983","174011545737251",28.41,23.80,0,326.72,349.56,14.8,12.4,0.093,1421736.6,1421736.6,13172,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429325,778287.00
08/21/2019 19:15,2,0.518,ACTIVE,214.19,337.24,60.017,1566429304,"201051344001203","174011545737251",24.39,25.80,0,330.63,352.27,12.8,10.4,0.075,1414961.4,1414961.4,13191,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429326,778288.00
08/21/2019 19:15,2,0.494,ACTIVE,214.19,337.54,60.012,1566429304,"201051344001230","174011545737251",27.85,24.80,0,329.73,350.17,14.0,11.6,0.084,1408736.9,1408736.9,13229,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429327,778289.00
08/21/2019 19:15,2,0.537,ACTIVE,213.74,338.14,60.038,1566429304,"201051344000646","174011545737251",28.65,25.50,0,329.43,351.67,15.6,13.1,0.102,1402914.4,1402914.4,13190,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429327,778290.00
08/21/2019 19:15,2,0.504,ACTIVE,213.74,336.04,60.017,1566429304,"201051344000867","174011545737251",27.87,23.80,0,328.82,349.26,14.2,11.8,0.080,1398763.5,1398763.5,13199,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429328,778291.00
08/21/2019 19:15,2,0.492,ACTIVE,213.96,338.44,60.017,1566429304,"201051344000633","174011545737251",27.95,24.30,0,328.82,350.47,14.0,11.6,0.084,1395175.0,1395175.0,13211,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429329,778292.00
08/21/2019 19:15,2,0.529,ACTIVE,213.74,337.84,60.022,1566429304,"201051344000955","174011545737251",27.67,26.80,0,329.13,349.86,14.8,12.4,0.097,1423722.7,1423722.7,13190,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429330,778293.00
08/21/2019 19:15,2,0.500,ACTIVE,213.74,336.64,60.028,1566429304,"201051344000648","174011545737251",27.89,22.80,0,329.73,348.06,14.1,11.7,0.093,1408356.9,1408356.9,13174,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429331,778294.00
08/21/2019 19:15,2,0.480,ACTIVE,213.96,338.14,60.017,1566429304,"201051344000645","174011545737251",27.91,23.30,0,330.03,347.76,13.6,11.2,0.088,1414400.6,1414400.6,13181,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429332,778295.00
08/21/2019 19:15,2,0.508,ACTIVE,213.29,337.24,60.022,1566429304,"201051344000569","174011545737251",27.83,24.30,0,327.92,348.36,14.4,11.9,0.088,1432036.2,1432036.2,13169,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429333,778296.00
08/21/2019 19:15,2,0.523,ACTIVE,213.51,339.95,60.022,1566429304,"179051228000119","174011545737251",28.67,25.80,0,330.33,351.37,15.2,12.8,0.088,217485.2,217485.2,13290,0,0,0,L,46974696,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566429334,778297.00
08/21/2019 19:30,2,0.482,ACTIVE,213.51,335.74,60.022,1566430205,"201051344000579","174011545737251",27.63,24.80,0,329.43,344.15,13.5,11.1,0.071,1433603.1,1433603.1,13184,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430206,778298.00
08/21/2019 19:30,2,0.461,ACTIVE,214.19,336.64,60.012,1566430205,"201051344001025","174011545737251",22.82,24.30,0,330.93,346.26,10.7,8.4,0.062,1419654.4,1419654.4,13170,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430207,778299.00
08/21/2019 19:30,2,0.420,ACTIVE,214.41,337.84,60.033,1566430205,"201051344001093","174011545737251",27.61,24.00,0,330.93,345.06,11.8,9.5,0.066,1400668.4,1400668.4,13216,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430208,778300.00
08/21/2019 19:30,2,0.473,ACTIVE,213.51,335.74,60.012,1566430205,"201051344000458","174011545737251",24.31,23.50,0,328.22,345.36,11.6,9.3,0.071,1413689.0,1413689.0,13174,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430209,778301.00
08/21/2019 19:30,2,0.451,ACTIVE,214.19,336.94,60.006,1566430205,"201051344000890","174011545737251",27.31,24.80,0,330.33,345.66,12.5,10.1,0.066,1416001.9,1416001.9,13185,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430209,778302.00
08/21/2019 19:30,2,0.416,ACTIVE,213.51,336.34,60.012,1566430205,"201051344000988","174011545737251",18.29,23.30,0,328.82,344.15,7.7,5.5,0.044,1067384.4,1067384.4,13168,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430210,778303.00
08/21/2019 19:30,2,0.443,ACTIVE,214.87,338.44,60.017,1566430205,"201051344000582","174011545737251",22.76,24.50,0,330.63,346.86,10.2,7.9,0.062,1392739.0,1392739.0,13172,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430211,778304.00
08/21/2019 19:30,2,0.449,ACTIVE,213.29,335.44,60.017,1566430205,"201051344000868","174011545737251",27.55,22.00,0,329.43,343.85,12.6,10.2,0.071,1400983.4,1400983.4,13173,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430212,778305.00
08/21/2019 19:30,2,0.430,ACTIVE,213.96,338.14,60.006,1566430205,"201051344000576","174011545737251",26.60,22.30,0,330.03,345.96,11.6,9.3,0.066,1416360.1,1416360.1,13204,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430213,778306.00
08/21/2019 19:30,2,0.461,ACTIVE,213.74,336.04,60.017,1566430205,"201051344001158","174011545737251",22.90,23.50,0,329.13,344.76,10.7,8.4,0.066,1393916.6,1393916.6,13167,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430214,778307.00
08/21/2019 19:30,2,0.406,ACTIVE,214.64,338.44,60.006,1566430205,"201051344000917","174011545737251",27.89,25.30,0,328.52,346.26,11.6,9.2,0.066,1410218.7,1410218.7,13217,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430215,778308.00
08/21/2019 19:30,2,0.457,ACTIVE,214.41,336.94,60.006,1566430205,"201051344000417","174011545737251",17.95,24.80,0,330.33,343.55,8.3,6.1,0.040,1108786.9,1108786.9,13212,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430216,778309.00
08/21/2019 19:30,2,0.414,ACTIVE,214.64,338.74,60.012,1566430205,"201051344000685","174011545737251",27.39,24.00,0,330.33,346.56,11.5,9.2,0.075,1415866.8,1415866.8,13189,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430217,778310.00
08/21/2019 19:30,2,0.439,ACTIVE,214.64,337.84,60.012,1566430205,"201051344000651","174011545737251",26.62,24.00,0,331.53,346.56,11.9,9.5,0.071,1410920.8,1410920.8,13175,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430218,778311.00
08/21/2019 19:30,2,0.443,ACTIVE,213.29,336.04,60.012,1566430205,"201051344000594","174011545737251",27.75,25.00,0,327.92,344.76,12.5,10.1,0.080,1420145.8,1420145.8,13180,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430219,778312.00
08/21/2019 19:30,2,0.447,ACTIVE,213.51,336.34,60.012,1566430205,"201051344000469","174011545737251",27.41,22.80,0,328.82,344.76,12.4,10.1,0.080,1400761.7,1400761.7,13197,0,0,0,L,1122011218,1,121.10,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430220,778313.00
08/21/2019 19:30,2,0.512,ACTIVE,214.64,338.14,60.012,1566430205,"201051344000585","174011545737251",23.54,24.30,0,330.93,348.06,12.2,9.9,0.071,1427494.9,1427494.9,13166,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430221,778314.00
08/21/2019 19:30,2,0.436,ACTIVE,214.19,337.84,60.006,1566430205,"201051344000853","174011545737251",27.71,23.30,0,330.93,346.26,12.3,9.9,0.071,1423360.9,1423360.9,13184,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430222,778315.00
08/21/2019 19:30,2,0.422,ACTIVE,214.64,338.44,60.033,1566430205,"201051344001145","174011545737251",27.27,23.00,0,330.93,345.96,11.7,9.4,0.066,1425033.2,1425033.2,13209,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430223,778316.00
08/21/2019 19:30,2,0.469,ACTIVE,214.64,337.54,60.012,1566430205,"201051344000438","174011545737251",23.50,25.00,0,331.23,346.26,11.2,8.9,0.057,1418577.7,1418577.7,13180,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430224,778317.00
08/21/2019 19:30,2,0.467,ACTIVE,213.96,336.94,60.022,1566430205,"201051344001135","174011545737251",27.99,24.30,0,330.33,345.66,13.2,10.9,0.071,1406672.6,1406672.6,13159,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430225,778318.00
08/21/2019 19:30,2,0.482,ACTIVE,213.74,336.04,60.022,1566430205,"201051344000983","174011545737251",22.96,23.30,0,330.03,344.15,11.2,8.9,0.066,1421739.2,1421739.2,13173,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430226,778319.00
08/21/2019 19:30,2,0.428,ACTIVE,214.41,336.64,60.012,1566430205,"201051344001203","174011545737251",27.87,24.50,0,330.93,345.66,12.1,9.8,0.066,1414963.8,1414963.8,13192,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430227,778320.00
08/21/2019 19:30,2,0.406,ACTIVE,214.19,336.64,60.012,1566430205,"201051344001230","174011545737251",27.87,23.80,0,328.82,344.76,11.6,9.2,0.062,1408739.4,1408739.4,13230,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430228,778321.00
08/21/2019 19:30,2,0.453,ACTIVE,214.19,337.84,59.985,1566430205,"201051344000646","174011545737251",27.79,24.50,0,329.43,346.26,12.8,10.4,0.066,1402917.2,1402917.2,13191,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430229,778322.00
08/21/2019 19:30,2,0.445,ACTIVE,213.74,335.44,60.043,1566430205,"201051344000867","174011545737251",27.65,23.00,0,329.43,343.85,12.5,10.1,0.066,1398766.2,1398766.2,13200,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430229,778323.00
08/21/2019 19:30,2,0.467,ACTIVE,213.96,337.84,60.006,1566430205,"201051344000633","174011545737251",22.92,23.30,0,328.82,346.26,10.9,8.6,0.066,1395177.4,1395177.4,13212,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430230,778324.00
08/21/2019 19:30,2,0.461,ACTIVE,214.19,337.54,60.012,1566430205,"201051344000955","174011545737251",27.89,25.80,0,329.73,344.76,13.1,10.7,0.080,1423725.5,1423725.5,13191,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430231,778325.00
08/21/2019 19:30,2,0.475,ACTIVE,213.74,336.04,60.028,1566430205,"201051344000648","174011545737251",23.20,22.00,0,330.63,345.06,11.2,8.8,0.071,1408359.6,1408359.6,13175,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430232,778326.00
08/21/2019 19:30,2,0.408,ACTIVE,213.74,336.64,60.022,1566430205,"201051344000645","174011545737251",28.41,22.50,0,330.33,345.36,11.8,9.5,0.071,1414403.2,1414403.2,13182,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430233,778327.00
08/21/2019 19:30,2,0.467,ACTIVE,213.51,335.14,60.012,1566430205,"201051344000569","174011545737251",24.59,23.80,0,329.73,343.85,11.6,9.3,0.066,1432038.8,1432038.8,13170,0,0,0,L,1122011218,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430234,778328.00
08/21/2019 19:30,2,0.461,ACTIVE,213.51,339.34,60.022,1566430205,"179051228000119","174011545737251",28.67,25.50,0,330.93,348.96,13.4,11.0,0.066,217488.2,217488.2,13291,0,0,0,L,46974696,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566430235,778329.00
08/21/2019 19:45,2,0.416,ACTIVE,212.38,334.54,60.049,1566431104,"201051344000579","174011545737251",27.61,24.30,0,319.21,343.55,11.7,9.3,0.057,1433605.7,1433605.7,13185,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431105,778330.00
08/21/2019 19:45,2,0.373,ACTIVE,213.06,334.84,60.017,1566431104,"201051344001025","174011545737251",27.87,23.30,0,320.41,343.85,10.6,8.3,0.057,1419656.5,1419656.5,13171,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431106,778331.00
08/21/2019 19:45,2,0.363,ACTIVE,213.06,336.34,60.033,1566431104,"201051344001093","174011545737251",26.98,23.30,0,320.11,343.85,9.9,7.7,0.049,1400670.6,1400670.6,13217,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431107,778332.00
08/21/2019 19:45,2,0.385,ACTIVE,212.38,334.24,60.033,1566431104,"201051344000458","174011545737251",27.27,23.30,0,319.81,343.25,10.7,8.4,0.057,1413691.1,1413691.1,13175,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431108,778333.00
08/21/2019 19:45,2,0.387,ACTIVE,212.83,334.54,60.022,1566431104,"201051344000890","174011545737251",27.59,24.00,0,320.11,344.15,10.8,8.5,0.057,1416004.3,1416004.3,13186,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431109,778334.00
08/21/2019 19:45,2,0.342,ACTIVE,212.38,335.44,60.033,1566431104,"201051344000988","174011545737251",18.45,22.80,0,319.21,342.95,6.4,4.3,0.040,1067385.7,1067385.7,13169,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431110,778335.00
08/21/2019 19:45,2,0.350,ACTIVE,213.96,336.34,60.038,1566431104,"201051344000582","174011545737251",27.87,23.50,0,321.01,343.85,9.9,7.6,0.053,1392741.0,1392741.0,13173,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431111,778336.00
08/21/2019 19:45,2,0.375,ACTIVE,213.51,336.04,59.996,1566431104,"201051344000868","174011545737251",27.55,21.50,0,318.30,342.95,10.5,8.2,0.053,1400985.7,1400985.7,13174,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431112,778337.00
08/21/2019 19:45,2,0.359,ACTIVE,214.19,337.24,60.022,1566431104,"201051344000576","174011545737251",26.88,21.80,0,319.21,344.45,9.8,7.5,0.057,1416362.3,1416362.3,13205,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431113,778338.00
08/21/2019 19:45,2,0.363,ACTIVE,213.74,336.04,60.028,1566431104,"201051344001158","174011545737251",27.91,23.00,0,318.61,342.65,10.3,8.0,0.062,1393918.7,1393918.7,13168,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431114,778339.00
08/21/2019 19:45,2,0.348,ACTIVE,214.41,336.94,60.043,1566431104,"201051344000917","174011545737251",27.65,24.00,0,321.31,344.15,9.8,7.5,0.049,1410220.8,1410220.8,13218,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431115,778340.00
08/21/2019 19:45,2,0.398,ACTIVE,214.41,336.34,60.065,1566431104,"201051344000417","174011545737251",18.05,23.80,0,320.11,342.35,7.3,5.1,0.035,1108788.4,1108788.4,13213,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431116,778341.00
08/21/2019 19:45,2,0.346,ACTIVE,214.41,337.84,60.033,1566431104,"201051344000685","174011545737251",27.57,23.00,0,322.51,345.66,9.7,7.4,0.062,1415868.9,1415868.9,13190,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431117,778342.00
08/21/2019 19:45,2,0.375,ACTIVE,214.41,337.84,60.022,1566431104,"201051344000651","174011545737251",26.96,23.00,0,321.31,345.06,10.2,8.0,0.053,1410923.0,1410923.0,13176,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431118,778343.00
08/21/2019 19:45,2,0.367,ACTIVE,213.51,336.34,60.033,1566431104,"201051344000594","174011545737251",27.81,24.30,0,318.30,343.25,10.4,8.1,0.057,1420148.1,1420148.1,13181,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431119,778344.00
08/21/2019 19:45,2,0.365,ACTIVE,213.74,336.04,60.022,1566431104,"201051344000469","174011545737251",28.49,21.80,0,318.91,343.55,10.6,8.3,0.057,1400764.0,1400764.0,13198,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431120,778345.00
08/21/2019 19:45,2,0.422,ACTIVE,214.64,337.84,59.990,1566431104,"201051344000585","174011545737251",27.87,23.50,0,320.11,345.36,11.9,9.6,0.062,1427497.2,1427497.2,13167,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431121,778346.00
08/21/2019 19:45,2,0.369,ACTIVE,214.19,337.54,60.022,1566431104,"201051344000853","174011545737251",27.83,22.80,0,320.71,344.76,10.5,8.2,0.057,1423363.2,1423363.2,13185,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431122,778347.00
08/21/2019 19:45,2,0.355,ACTIVE,214.41,337.24,60.017,1566431104,"201051344001145","174011545737251",27.63,22.50,0,321.61,345.06,9.9,7.7,0.049,1425035.3,1425035.3,13210,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431123,778348.00
08/21/2019 19:45,2,0.379,ACTIVE,214.41,337.24,60.033,1566431104,"201051344000438","174011545737251",28.13,23.80,0,320.71,343.85,10.8,8.5,0.057,1418579.8,1418579.8,13181,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431124,778349.00
08/21/2019 19:45,2,0.410,ACTIVE,213.96,336.04,60.017,1566431104,"201051344001135","174011545737251",27.81,23.30,0,320.41,344.15,11.6,9.3,0.057,1406675.1,1406675.1,13160,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431124,778350.00
08/21/2019 19:45,2,0.389,ACTIVE,213.74,335.14,60.033,1566431104,"201051344000983","174011545737251",27.97,22.80,0,318.91,342.35,11.1,8.7,0.057,1421741.3,1421741.3,13174,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431125,778351.00
08/21/2019 19:45,2,0.371,ACTIVE,214.41,336.64,60.017,1566431104,"201051344001203","174011545737251",27.47,23.50,0,320.41,345.66,10.3,8.0,0.057,1414966.0,1414966.0,13193,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431126,778352.00
08/21/2019 19:45,2,0.336,ACTIVE,213.96,336.34,59.990,1566431104,"201051344001230","174011545737251",28.37,23.00,0,320.41,342.95,9.7,7.4,0.049,1408741.5,1408741.5,13231,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431127,778353.00
08/21/2019 19:45,2,0.396,ACTIVE,213.74,336.64,60.022,1566431104,"201051344000646","174011545737251",27.51,24.00,0,319.51,344.45,11.1,8.8,0.062,1402919.5,1402919.5,13192,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431128,778354.00
08/21/2019 19:45,2,0.369,ACTIVE,213.74,335.14,60.022,1566431104,"201051344000867","174011545737251",27.75,22.50,0,318.61,342.95,10.4,8.1,0.049,1398768.5,1398768.5,13201,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431129,778355.00
08/21/2019 19:45,2,0.367,ACTIVE,214.19,338.14,60.043,1566431104,"201051344000633","174011545737251",27.49,22.50,0,319.81,344.45,10.2,7.9,0.053,1395179.5,1395179.5,13213,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431130,778356.00
08/21/2019 19:45,2,0.398,ACTIVE,213.74,336.64,60.028,1566431104,"201051344000955","174011545737251",28.01,24.30,0,319.51,344.76,11.3,9.0,0.057,1423728.0,1423728.0,13192,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431131,778357.00
08/21/2019 19:45,2,0.369,ACTIVE,213.74,335.74,60.022,1566431104,"201051344000648","174011545737251",27.59,21.80,0,319.21,342.95,10.3,8.0,0.053,1408361.7,1408361.7,13176,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431132,778358.00
08/21/2019 19:45,2,0.361,ACTIVE,213.96,336.34,60.028,1566431104,"201051344000645","174011545737251",26.56,22.00,0,319.81,344.15,9.7,7.5,0.053,1414405.1,1414405.1,13183,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431133,778359.00
08/21/2019 19:45,2,0.379,ACTIVE,213.51,336.04,60.022,1566431104,"201051344000569","174011545737251",27.59,23.30,0,319.51,342.65,10.7,8.4,0.057,1432040.8,1432040.8,13171,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431134,778360.00
08/21/2019 19:45,2,0.406,ACTIVE,213.74,338.74,59.996,1566431104,"179051228000119","174011545737251",27.95,25.00,0,322.81,347.16,11.5,9.2,0.049,217490.7,217490.7,13292,0,0,0,L,46974696,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566431135,778361.00
08/21/2019 20:00,2,0.352,ACTIVE,213.74,335.14,60.022,1566432004,"201051344000579","174011545737251",27.31,23.50,0,329.13,341.15,9.8,7.5,0.040,1433607.8,1433607.8,13186,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432005,778362.00
08/21/2019 20:00,2,0.311,ACTIVE,214.41,335.74,60.022,1566432004,"201051344001025","174011545737251",27.67,22.50,0,328.82,342.05,8.7,6.5,0.040,1419658.4,1419658.4,13172,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432006,778363.00
08/21/2019 20:00,2,0.299,ACTIVE,214.64,336.64,60.022,1566432004,"201051344001093","174011545737251",27.25,22.50,0,328.82,342.35,8.3,6.1,0.031,1400672.3,1400672.3,13218,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432007,778364.00
08/21/2019 20:00,2,0.311,ACTIVE,213.74,334.84,59.990,1566432004,"201051344000458","174011545737251",27.63,22.80,0,327.32,342.65,8.8,6.6,0.040,1413692.9,1413692.9,13176,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432008,778365.00
08/21/2019 20:00,2,0.316,ACTIVE,214.41,336.04,60.022,1566432004,"201051344000890","174011545737251",27.57,23.00,0,328.52,342.65,8.9,6.7,0.035,1416006.1,1416006.1,13187,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432009,778366.00
08/21/2019 20:00,2,0.297,ACTIVE,213.51,336.04,60.054,1566432004,"201051344000988","174011545737251",17.93,22.00,0,327.32,341.75,5.4,3.3,0.022,1067386.6,1067386.6,13170,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432010,778367.00
08/21/2019 20:00,2,0.291,ACTIVE,214.87,336.94,60.028,1566432004,"201051344000582","174011545737251",27.45,22.50,0,330.93,343.25,8.1,5.9,0.031,1392742.6,1392742.6,13174,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432011,778368.00
08/21/2019 20:00,2,0.307,ACTIVE,213.74,335.14,60.049,1566432004,"201051344000868","174011545737251",27.69,21.00,0,329.43,342.05,8.6,6.4,0.035,1400987.5,1400987.5,13175,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432012,778369.00
08/21/2019 20:00,2,0.283,ACTIVE,214.19,336.04,60.022,1566432004,"201051344000576","174011545737251",27.81,21.30,0,329.73,342.95,8.0,5.8,0.031,1416363.9,1416363.9,13206,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432013,778370.00
08/21/2019 20:00,2,0.301,ACTIVE,213.74,335.14,60.028,1566432004,"201051344001158","174011545737251",27.63,22.30,0,329.43,342.95,8.4,6.2,0.044,1393920.5,1393920.5,13169,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432014,778371.00
