ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 20:00,2,0.283,ACTIVE,214.64,337.24,60.033,1566432004,"201051344000917","174011545737251",27.47,23.30,0,330.03,343.25,7.9,5.7,0.031,1410222.4,1410222.4,13219,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432015,778372.00
08/21/2019 20:00,2,0.348,ACTIVE,214.64,336.34,60.028,1566432004,"201051344000417","174011545737251",17.99,23.00,0,330.33,341.75,6.3,4.2,0.018,1108789.5,1108789.5,13214,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432016,778373.00
08/21/2019 20:00,2,0.311,ACTIVE,214.87,338.44,60.043,1566432004,"201051344000685","174011545737251",18.73,22.30,0,330.33,344.76,5.9,3.8,0.031,1415870.4,1415870.4,13191,0,0,0,L,1122011218,1,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432017,778374.00
08/21/2019 20:00,2,0.299,ACTIVE,214.64,337.54,60.038,1566432004,"201051344000651","174011545737251",27.41,22.00,0,330.63,344.15,8.3,6.1,0.035,1410924.8,1410924.8,13177,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432018,778375.00
08/21/2019 20:00,2,0.307,ACTIVE,213.74,334.54,60.033,1566432004,"201051344000594","174011545737251",27.61,23.50,0,328.22,342.65,8.6,6.4,0.040,1420149.9,1420149.9,13182,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432019,778376.00
08/21/2019 20:00,2,0.320,ACTIVE,213.96,335.44,60.028,1566432004,"201051344000469","174011545737251",27.10,21.30,0,328.22,342.05,8.8,6.6,0.035,1400765.9,1400765.9,13199,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432020,778377.00
08/21/2019 20:00,2,0.350,ACTIVE,214.64,337.54,60.028,1566432004,"201051344000585","174011545737251",27.95,22.80,0,330.63,343.55,9.9,7.7,0.040,1427499.3,1427499.3,13168,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432020,778378.00
08/21/2019 20:00,2,0.297,ACTIVE,214.41,336.64,60.028,1566432004,"201051344000853","174011545737251",28.53,22.00,0,330.93,343.85,8.6,6.4,0.040,1423365.0,1423365.0,13186,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432021,778379.00
08/21/2019 20:00,2,0.285,ACTIVE,214.64,337.54,60.028,1566432004,"201051344001145","174011545737251",27.61,21.80,0,331.83,343.85,8.0,5.8,0.035,1425037.0,1425037.0,13211,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432022,778380.00
08/21/2019 20:00,2,0.314,ACTIVE,214.41,336.34,60.028,1566432004,"201051344000438","174011545737251",27.79,23.00,0,331.23,343.85,8.8,6.6,0.040,1418581.7,1418581.7,13182,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432023,778381.00
08/21/2019 20:00,2,0.344,ACTIVE,214.19,335.74,60.028,1566432004,"201051344001135","174011545737251",27.49,22.50,0,330.33,342.35,9.6,7.3,0.040,1406677.1,1406677.1,13161,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432024,778382.00
08/21/2019 20:00,2,0.324,ACTIVE,213.74,334.84,60.033,1566432004,"201051344000983","174011545737251",27.89,22.00,0,328.82,341.75,9.2,7.0,0.040,1421743.3,1421743.3,13175,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432025,778383.00
08/21/2019 20:00,2,0.305,ACTIVE,214.41,336.04,60.033,1566432004,"201051344001203","174011545737251",27.37,22.80,0,331.83,344.76,8.5,6.2,0.031,1414967.7,1414967.7,13194,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432026,778384.00
08/21/2019 20:00,2,0.281,ACTIVE,214.41,336.04,60.043,1566432004,"201051344001230","174011545737251",27.99,22.30,0,328.82,341.45,8.1,5.9,0.022,1408743.1,1408743.1,13232,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432027,778385.00
08/21/2019 20:00,2,0.326,ACTIVE,213.96,336.34,60.033,1566432004,"201051344000646","174011545737251",27.43,23.00,0,329.13,343.25,9.1,6.8,0.040,1402921.4,1402921.4,13193,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432028,778386.00
08/21/2019 20:00,2,0.301,ACTIVE,214.19,334.84,60.033,1566432004,"201051344000867","174011545737251",28.05,22.30,0,329.43,341.15,8.6,6.4,0.035,1398770.3,1398770.3,13202,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432029,778387.00
08/21/2019 20:00,2,0.301,ACTIVE,214.41,337.24,60.038,1566432004,"201051344000633","174011545737251",27.71,22.30,0,329.13,344.15,8.5,6.3,0.040,1395181.3,1395181.3,13214,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432030,778388.00
08/21/2019 20:00,2,0.326,ACTIVE,214.19,336.94,60.028,1566432004,"201051344000955","174011545737251",28.05,23.30,0,329.13,342.35,9.3,7.0,0.040,1423730.0,1423730.0,13193,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432031,778389.00
08/21/2019 20:00,2,0.309,ACTIVE,213.96,335.44,60.054,1566432004,"201051344000648","174011545737251",27.33,21.30,0,329.73,343.55,8.6,6.4,0.035,1408363.5,1408363.5,13177,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432032,778390.00
08/21/2019 20:00,2,0.289,ACTIVE,214.19,335.74,60.022,1566432004,"201051344000645","174011545737251",26.98,21.80,0,330.33,342.95,8.0,5.7,0.035,1414406.8,1414406.8,13184,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432033,778391.00
08/21/2019 20:00,2,0.311,ACTIVE,213.74,335.44,60.028,1566432004,"201051344000569","174011545737251",27.73,22.80,0,330.03,342.35,8.8,6.6,0.040,1432042.6,1432042.6,13172,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432034,778392.00
08/21/2019 20:00,2,0.346,ACTIVE,214.19,339.04,60.022,1566432004,"179051228000119","174011545737251",27.67,24.30,0,329.43,346.26,9.8,7.5,0.035,217492.8,217492.8,13293,0,0,0,L,46974696,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432035,778393.00
08/21/2019 20:15,2,0.297,ACTIVE,213.51,334.54,59.996,1566432904,"201051344000579","174011545737251",27.41,23.00,0,329.43,340.85,8.2,6.0,0.027,1433609.5,1433609.5,13187,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432905,778394.00
08/21/2019 20:15,2,0.256,ACTIVE,214.41,335.44,60.012,1566432904,"201051344001025","174011545737251",27.47,21.80,0,330.33,341.75,7.2,5.0,0.022,1419659.8,1419659.8,13173,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432906,778395.00
08/21/2019 20:15,2,0.250,ACTIVE,214.41,336.34,60.022,1566432904,"201051344001093","174011545737251",27.43,22.30,0,330.63,341.75,7.0,4.8,0.018,1400673.6,1400673.6,13219,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432907,778396.00
08/21/2019 20:15,2,0.262,ACTIVE,213.29,333.63,59.996,1566432904,"201051344000458","174011545737251",27.17,22.30,0,329.43,340.55,7.2,5.0,0.027,1413694.4,1413694.4,13177,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432908,778397.00
08/21/2019 20:15,2,0.262,ACTIVE,214.41,335.44,60.017,1566432904,"201051344000890","174011545737251",28.11,22.50,0,330.33,342.05,7.5,5.3,0.027,1416007.6,1416007.6,13188,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432909,778398.00
08/21/2019 20:15,2,0.236,ACTIVE,213.51,336.04,60.022,1566432904,"201051344000988","174011545737251",17.87,22.00,0,327.92,340.85,4.3,2.2,0.018,1067387.3,1067387.3,13171,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432910,778399.00
08/21/2019 20:15,2,0.240,ACTIVE,214.87,336.64,60.006,1566432904,"201051344000582","174011545737251",27.19,22.30,0,330.93,342.05,6.7,4.5,0.022,1392743.9,1392743.9,13175,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432911,778400.00
08/21/2019 20:15,2,0.264,ACTIVE,213.51,334.84,60.043,1566432904,"201051344000868","174011545737251",26.86,21.30,0,329.43,340.25,7.2,5.0,0.022,1400988.9,1400988.9,13176,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432912,778401.00
08/21/2019 20:15,2,0.246,ACTIVE,213.96,335.74,60.017,1566432904,"201051344000576","174011545737251",26.46,21.30,0,329.73,341.45,6.7,4.5,0.022,1416365.2,1416365.2,13207,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432913,778402.00
08/21/2019 20:15,2,0.254,ACTIVE,213.51,334.24,60.043,1566432904,"201051344001158","174011545737251",27.35,22.00,0,328.52,341.45,7.0,4.9,0.027,1393921.9,1393921.9,13170,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432914,778403.00
08/21/2019 20:15,2,0.236,ACTIVE,214.41,336.64,60.012,1566432904,"201051344000917","174011545737251",27.59,23.30,0,329.73,341.75,6.7,4.5,0.013,1410223.7,1410223.7,13220,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432915,778404.00
08/21/2019 20:15,2,0.283,ACTIVE,214.64,336.04,60.001,1566432904,"201051344000417","174011545737251",18.05,22.30,0,330.93,341.45,5.2,3.1,0.009,1108790.4,1108790.4,13215,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432916,778405.00
08/21/2019 20:15,2,0.230,ACTIVE,214.64,336.94,60.012,1566432904,"201051344000685","174011545737251",27.00,21.80,0,330.93,342.95,6.3,4.2,0.027,1415871.6,1415871.6,13192,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432917,778406.00
08/21/2019 20:15,2,0.246,ACTIVE,214.64,336.64,60.017,1566432904,"201051344000651","174011545737251",27.63,21.50,0,331.83,343.25,6.9,4.8,0.027,1410926.1,1410926.1,13178,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432917,778407.00
08/21/2019 20:15,2,0.248,ACTIVE,213.29,334.54,59.996,1566432904,"201051344000594","174011545737251",28.01,23.30,0,328.52,340.25,7.1,4.9,0.022,1420151.3,1420151.3,13183,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432918,778408.00
08/21/2019 20:15,2,0.256,ACTIVE,213.51,334.24,60.043,1566432904,"201051344000469","174011545737251",27.87,21.50,0,328.22,341.15,7.2,5.1,0.027,1400767.3,1400767.3,13200,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432919,778409.00
08/21/2019 20:15,2,0.295,ACTIVE,214.64,336.64,59.975,1566432904,"201051344000585","174011545737251",27.41,22.30,0,330.33,342.65,8.2,6.0,0.027,1427501.0,1427501.0,13169,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432920,778410.00
08/21/2019 20:15,2,0.260,ACTIVE,214.19,336.04,60.006,1566432904,"201051344000853","174011545737251",27.06,22.00,0,330.93,342.65,7.2,5.0,0.027,1423366.4,1423366.4,13187,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432921,778411.00
08/21/2019 20:15,2,0.232,ACTIVE,214.64,336.94,60.012,1566432904,"201051344001145","174011545737251",28.01,21.50,0,331.83,342.05,6.7,4.5,0.022,1425038.2,1425038.2,13212,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432922,778412.00
08/21/2019 20:15,2,0.252,ACTIVE,214.64,336.34,60.001,1566432904,"201051344000438","174011545737251",28.35,22.30,0,331.83,342.05,7.3,5.1,0.022,1418583.2,1418583.2,13183,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432923,778413.00
08/21/2019 20:15,2,0.291,ACTIVE,214.19,335.14,60.017,1566432904,"201051344001135","174011545737251",27.10,22.00,0,330.33,341.15,8.0,5.8,0.027,1406678.8,1406678.8,13162,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432924,778414.00
08/21/2019 20:15,2,0.271,ACTIVE,213.74,334.24,60.001,1566432904,"201051344000983","174011545737251",27.67,21.80,0,327.92,340.55,7.6,5.4,0.027,1421744.8,1421744.8,13176,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432925,778415.00
08/21/2019 20:15,2,0.258,ACTIVE,214.64,336.04,60.012,1566432904,"201051344001203","174011545737251",26.90,22.30,0,331.23,343.25,7.0,4.9,0.018,1414969.1,1414969.1,13195,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432926,778416.00
08/21/2019 20:15,2,0.250,ACTIVE,214.41,335.44,60.012,1566432904,"201051344001230","174011545737251",26.78,21.80,0,329.73,341.15,6.8,4.6,0.013,1408744.4,1408744.4,13233,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432927,778417.00
08/21/2019 20:15,2,0.271,ACTIVE,213.96,335.74,60.033,1566432904,"201051344000646","174011545737251",27.10,22.50,0,330.03,342.65,7.5,5.3,0.027,1402922.9,1402922.9,13194,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432928,778418.00
08/21/2019 20:15,2,0.264,ACTIVE,213.96,334.24,60.001,1566432904,"201051344000867","174011545737251",26.46,22.30,0,329.13,339.95,7.1,4.9,0.022,1398771.7,1398771.7,13203,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432929,778419.00
08/21/2019 20:15,2,0.258,ACTIVE,213.96,336.64,60.006,1566432904,"201051344000633","174011545737251",27.25,22.30,0,330.03,343.25,7.2,5.0,0.027,1395182.7,1395182.7,13215,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432930,778420.00
08/21/2019 20:15,2,0.264,ACTIVE,213.96,335.14,60.006,1566432904,"201051344000955","174011545737251",28.39,22.50,0,330.63,341.15,7.6,5.4,0.027,1423731.5,1423731.5,13194,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432931,778421.00
08/21/2019 20:15,2,0.260,ACTIVE,213.74,334.84,60.043,1566432904,"201051344000648","174011545737251",26.92,21.00,0,330.33,341.15,7.1,4.9,0.022,1408364.9,1408364.9,13178,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432932,778422.00
08/21/2019 20:15,2,0.240,ACTIVE,213.96,334.84,60.022,1566432904,"201051344000645","174011545737251",26.56,21.50,0,330.63,341.75,6.5,4.3,0.027,1414408.0,1414408.0,13185,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432933,778423.00
08/21/2019 20:15,2,0.260,ACTIVE,213.74,334.54,60.001,1566432904,"201051344000569","174011545737251",27.41,22.50,0,329.73,340.55,7.2,5.1,0.027,1432044.1,1432044.1,13173,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432934,778424.00
08/21/2019 20:15,2,0.297,ACTIVE,213.74,337.84,60.017,1566432904,"179051228000119","174011545737251",27.35,23.80,0,328.82,345.66,8.2,6.0,0.022,217494.5,217494.5,13294,0,0,0,L,46974696,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566432934,778425.00
08/21/2019 20:30,2,0.236,ACTIVE,213.06,333.33,60.006,1566433804,"201051344000579","174011545737251",27.10,22.50,0,328.52,339.65,6.5,4.3,0.013,1433610.8,1433610.8,13188,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433805,778426.00
08/21/2019 20:30,2,0.197,ACTIVE,213.74,334.54,60.012,1566433804,"201051344001025","174011545737251",26.64,21.30,0,330.63,340.55,5.4,3.3,0.004,1419660.8,1419660.8,13174,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433806,778427.00
08/21/2019 20:30,2,0.211,ACTIVE,213.96,335.74,60.017,1566433804,"201051344001093","174011545737251",25.15,21.80,0,330.93,341.15,5.4,3.3,0.004,1400674.7,1400674.7,13220,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433807,778428.00
08/21/2019 20:30,2,0.199,ACTIVE,213.06,333.63,60.038,1566433804,"201051344000458","174011545737251",26.58,21.80,0,327.92,339.95,5.4,3.3,0.009,1413695.4,1413695.4,13178,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433808,778429.00
08/21/2019 20:30,2,0.215,ACTIVE,213.74,334.84,60.017,1566433804,"201051344000890","174011545737251",26.12,22.00,0,330.63,340.55,5.7,3.6,0.009,1416008.7,1416008.7,13189,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433809,778430.00
08/21/2019 20:30,2,0.162,ACTIVE,213.06,334.84,60.012,1566433804,"201051344000988","174011545737251",17.87,21.50,0,321.61,346.26,3.0,0.9,0.000,1067387.7,1067387.7,13172,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433810,778431.00
08/21/2019 20:30,2,0.189,ACTIVE,214.19,335.44,60.012,1566433804,"201051344000582","174011545737251",26.10,21.50,0,330.63,341.15,5.0,2.9,0.004,1392744.8,1392744.8,13176,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433811,778432.00
08/21/2019 20:30,2,0.209,ACTIVE,213.06,333.63,60.028,1566433804,"201051344000868","174011545737251",25.76,20.70,0,329.13,339.34,5.5,3.4,0.009,1400989.9,1400989.9,13177,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433812,778433.00
08/21/2019 20:30,2,0.195,ACTIVE,213.51,335.14,60.028,1566433804,"201051344000576","174011545737251",25.37,20.70,0,330.33,339.65,5.0,2.9,0.009,1416366.1,1416366.1,13208,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433813,778434.00
08/21/2019 20:30,2,0.195,ACTIVE,213.06,334.24,60.022,1566433804,"201051344001158","174011545737251",25.74,21.50,0,328.52,340.25,5.1,3.0,0.013,1393922.8,1393922.8,13171,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433814,778435.00
08/21/2019 20:30,2,0.197,ACTIVE,213.96,335.74,60.017,1566433804,"201051344000917","174011545737251",25.03,22.50,0,329.13,341.15,5.0,2.9,0.000,1410224.6,1410224.6,13221,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433815,778436.00
08/21/2019 20:30,2,0.219,ACTIVE,213.96,335.44,60.022,1566433804,"201051344000417","174011545737251",17.89,21.80,0,315.60,351.97,4.0,1.9,0.000,1108791.0,1108791.0,13216,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433815,778437.00
08/21/2019 20:30,2,0.182,ACTIVE,214.19,336.34,60.012,1566433804,"201051344000685","174011545737251",25.62,21.30,0,331.23,341.75,4.7,2.6,0.004,1415872.5,1415872.5,13193,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433816,778438.00
08/21/2019 20:30,2,0.199,ACTIVE,214.19,335.74,59.969,1566433804,"201051344000651","174011545737251",25.92,21.00,0,331.53,341.15,5.2,3.1,0.009,1410927.1,1410927.1,13179,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433817,778439.00
08/21/2019 20:30,2,0.201,ACTIVE,213.06,333.63,60.017,1566433804,"201051344000594","174011545737251",26.24,22.80,0,327.32,339.65,5.3,3.2,0.000,1420152.3,1420152.3,13184,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433818,778440.00
08/21/2019 20:30,2,0.207,ACTIVE,213.29,333.93,60.017,1566433804,"201051344000469","174011545737251",26.86,21.00,0,327.92,339.95,5.7,3.5,0.013,1400768.4,1400768.4,13201,0,0,0,L,1122011218,1,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433819,778441.00
08/21/2019 20:30,2,0.234,ACTIVE,214.19,335.74,60.006,1566433804,"201051344000585","174011545737251",26.84,21.50,0,330.63,341.45,6.4,4.2,0.009,1427502.3,1427502.3,13170,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433820,778442.00
08/21/2019 20:30,2,0.203,ACTIVE,213.74,335.44,60.043,1566433804,"201051344000853","174011545737251",24.73,21.30,0,330.93,340.85,5.1,3.0,0.004,1423367.4,1423367.4,13188,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433821,778443.00
08/21/2019 20:30,2,0.182,ACTIVE,214.19,335.74,60.017,1566433804,"201051344001145","174011545737251",26.06,21.00,0,331.83,341.75,4.8,2.7,0.004,1425039.1,1425039.1,13213,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433822,778444.00
08/21/2019 20:30,2,0.207,ACTIVE,214.19,335.14,60.022,1566433804,"201051344000438","174011545737251",26.64,21.80,0,330.33,341.15,5.6,3.5,0.000,1418584.2,1418584.2,13184,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433823,778445.00
08/21/2019 20:30,2,0.221,ACTIVE,213.74,333.93,60.017,1566433804,"201051344001135","174011545737251",26.62,21.50,0,330.03,340.55,6.0,3.9,0.013,1406679.9,1406679.9,13163,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433824,778446.00
08/21/2019 20:30,2,0.215,ACTIVE,213.06,333.03,60.017,1566433804,"201051344000983","174011545737251",26.28,21.30,0,328.82,339.65,5.8,3.6,0.004,1421745.9,1421745.9,13177,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433825,778447.00
08/21/2019 20:30,2,0.209,ACTIVE,213.96,334.84,60.017,1566433804,"201051344001203","174011545737251",25.47,21.50,0,331.83,341.75,5.4,3.3,0.009,1414970.1,1414970.1,13196,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433826,778448.00
08/21/2019 20:30,2,0.188,ACTIVE,213.74,334.54,60.017,1566433804,"201051344001230","174011545737251",25.37,21.30,0,329.43,340.25,4.8,2.8,0.009,1408745.3,1408745.3,13234,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433827,778449.00
08/21/2019 20:30,2,0.207,ACTIVE,213.51,334.84,60.017,1566433804,"201051344000646","174011545737251",26.96,21.80,0,329.73,340.85,5.7,3.6,0.004,1402924.0,1402924.0,13195,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433828,778450.00
08/21/2019 20:30,2,0.201,ACTIVE,213.29,333.33,60.017,1566433804,"201051344000867","174011545737251",26.00,21.80,0,329.43,339.34,5.3,3.2,0.009,1398772.7,1398772.7,13204,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433829,778451.00
08/21/2019 20:30,2,0.205,ACTIVE,213.51,335.44,60.017,1566433804,"201051344000633","174011545737251",25.92,21.80,0,329.43,341.75,5.4,3.3,0.000,1395183.7,1395183.7,13216,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433830,778452.00
08/21/2019 20:30,2,0.217,ACTIVE,213.51,334.54,60.017,1566433804,"201051344000955","174011545737251",26.64,22.00,0,328.82,339.95,5.8,3.7,0.009,1423732.7,1423732.7,13195,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433831,778453.00
08/21/2019 20:30,2,0.205,ACTIVE,213.29,333.33,60.022,1566433804,"201051344000648","174011545737251",26.36,20.70,0,329.73,340.25,5.5,3.4,0.004,1408365.9,1408365.9,13179,0,0,0,L,1122011218,1,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433831,778454.00
08/21/2019 20:30,2,0.176,ACTIVE,213.51,333.93,60.022,1566433804,"201051344000645","174011545737251",26.68,21.30,0,329.73,339.95,4.8,2.7,0.009,1414408.9,1414408.9,13186,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433832,778455.00
08/21/2019 20:30,2,0.199,ACTIVE,213.06,333.03,60.028,1566433804,"201051344000569","174011545737251",26.40,22.00,0,328.52,339.34,5.4,3.3,0.004,1432045.1,1432045.1,13174,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433833,778456.00
08/21/2019 20:30,2,0.225,ACTIVE,213.29,336.94,60.028,1566433804,"179051228000119","174011545737251",28.09,23.30,0,328.82,345.96,6.4,4.3,0.000,217495.7,217495.7,13295,0,0,0,L,46974696,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566433834,778457.00
08/21/2019 20:45,2,0.168,ALERT,213.51,298.47,60.012,1566434704,"201051344000579","174011545737251",21.85,21.30,0,295.76,336.34,3.7,1.7,0.000,1433611.5,1433611.5,13189,0,0,0,L,1122011218,1,121.55,122.46,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434707,778458.00
08/21/2019 20:45,2,0.131,ALERT,213.74,297.26,60.012,1566434704,"201051344001025","174011545737251",22.62,20.00,0,296.36,339.04,3.0,1.0,0.000,1419661.3,1419661.3,13175,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434708,778459.00
08/21/2019 20:45,2,0.154,ALERT,213.96,297.87,60.012,1566434704,"201051344001093","174011545737251",20.04,20.30,0,296.06,338.44,3.2,1.1,0.000,1400675.2,1400675.2,13221,0,0,0,L,1122011218,1,122.46,122.23,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434710,778460.00
08/21/2019 20:45,2,0.133,ALERT,213.51,297.87,60.017,1566434704,"201051344000458","174011545737251",21.95,20.70,0,295.76,336.64,3.0,1.0,0.000,1413695.9,1413695.9,13179,0,0,0,L,1122011218,1,121.78,122.91,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434712,778461.00
08/21/2019 20:45,2,0.150,ALERT,213.51,298.17,60.017,1566434704,"201051344000890","174011545737251",21.67,21.00,0,296.96,338.44,3.3,1.3,0.000,1416009.4,1416009.4,13190,0,0,0,L,1122011218,1,122.68,121.55,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434714,778462.00
08/21/2019 20:45,2,0.094,ALERT,213.29,297.57,60.022,1566434704,"201051344000988","174011545737251",17.55,20.00,0,292.46,338.14,1.7,0.0,0.000,1067387.7,1067387.7,13173,0,0,0,L,1122011218,1,121.33,122.68,0002,16,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434716,778463.00
08/21/2019 20:45,2,0.129,ALERT,214.19,298.47,60.012,1566434704,"201051344000582","174011545737251",20.99,20.30,0,297.26,339.34,2.8,0.7,0.000,1392745.3,1392745.3,13177,0,0,0,L,1122011218,1,122.46,122.46,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434718,778464.00
08/21/2019 20:45,2,0.145,ALERT,213.29,298.47,60.028,1566434704,"201051344000868","174011545737251",20.93,19.50,0,295.76,337.24,3.1,1.1,0.000,1400990.5,1400990.5,13178,0,0,0,L,1122011218,1,121.55,122.91,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434720,778465.00
08/21/2019 20:45,2,0.117,ALERT,213.74,298.47,60.054,1566434704,"201051344000576","174011545737251",20.77,19.80,0,295.16,337.24,2.5,0.5,0.000,1416366.5,1416366.5,13209,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434721,778466.00
08/21/2019 20:45,2,0.123,ALERT,213.51,297.57,60.022,1566434704,"201051344001158","174011545737251",21.53,20.30,0,294.56,336.94,2.7,0.7,0.000,1393923.3,1393923.3,13172,0,0,0,L,1122011218,1,121.55,122.46,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434723,778467.00
08/21/2019 20:45,2,0.129,ALERT,213.74,297.26,60.033,1566434704,"201051344000917","174011545737251",19.98,21.30,0,295.16,339.95,2.6,0.6,0.000,1410225.1,1410225.1,13222,0,0,0,L,1122011218,1,122.23,122.46,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434725,778468.00
08/21/2019 20:45,2,0.150,ALERT,213.96,297.26,60.022,1566434704,"201051344000417","174011545737251",17.18,20.30,0,295.76,336.64,2.6,0.6,0.000,1108791.4,1108791.4,13217,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434727,778469.00
08/21/2019 20:45,2,0.115,ALERT,214.19,297.57,60.028,1566434704,"201051344000685","174011545737251",18.51,20.00,0,296.06,338.74,2.2,0.2,0.000,1415872.9,1415872.9,13194,0,0,0,L,1122011218,1,123.14,122.01,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434729,778470.00
08/21/2019 20:45,2,0.146,ALERT,213.96,296.96,60.012,1566434704,"201051344000651","174011545737251",18.77,19.80,0,295.46,339.34,2.8,0.8,0.000,1410927.6,1410927.6,13180,0,0,0,L,1122011218,1,122.91,122.01,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434731,778471.00
08/21/2019 20:45,2,0.131,ALERT,213.29,298.47,60.028,1566434704,"201051344000594","174011545737251",21.71,21.80,0,294.86,336.64,2.9,0.9,0.000,1420152.8,1420152.8,13185,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434733,778472.00
08/21/2019 20:45,2,0.143,ALERT,213.51,297.57,60.028,1566434704,"201051344000469","174011545737251",21.81,19.50,0,293.96,336.64,3.2,1.1,0.000,1400769.0,1400769.0,13202,0,0,0,L,1122011218,1,121.33,123.14,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434735,778473.00
08/21/2019 20:45,2,0.166,ALERT,213.96,297.87,60.012,1566434704,"201051344000585","174011545737251",21.59,20.30,0,296.66,338.74,3.6,1.6,0.000,1427503.0,1427503.0,13171,0,0,0,L,1122011218,1,122.01,122.68,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434736,778474.00
08/21/2019 20:45,2,0.121,ALERT,213.96,297.87,60.033,1566434704,"201051344000853","174011545737251",20.71,20.00,0,295.16,338.44,2.6,0.6,0.000,1423367.9,1423367.9,13189,0,0,0,L,1122011218,1,122.23,123.14,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434738,778475.00
08/21/2019 20:45,2,0.125,ALERT,213.96,297.87,60.028,1566434704,"201051344001145","174011545737251",20.36,19.80,0,296.66,339.34,2.6,0.6,0.000,1425039.6,1425039.6,13214,0,0,0,L,1122011218,1,122.46,122.23,0002,19,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434740,778476.00
08/21/2019 20:45,2,0.141,ALERT,213.96,297.57,60.033,1566434704,"201051344000438","174011545737251",21.65,20.30,0,296.66,338.44,3.1,1.1,0.000,1418584.8,1418584.8,13185,0,0,0,L,1122011218,1,122.68,122.23,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434742,778477.00
08/21/2019 20:45,2,0.154,ALERT,213.51,297.57,60.028,1566434704,"201051344001135","174011545737251",21.85,20.30,0,296.96,339.65,3.5,1.4,0.000,1406680.6,1406680.6,13164,0,0,0,L,1122011218,1,122.23,122.23,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434744,778478.00
08/21/2019 20:45,2,0.146,ALERT,213.51,298.17,60.033,1566434704,"201051344000983","174011545737251",21.35,20.00,0,295.16,336.94,3.2,1.2,0.000,1421746.6,1421746.6,13178,0,0,0,L,1122011218,1,121.78,122.46,0002,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434746,778479.00
08/21/2019 20:45,2,0.143,ALERT,213.74,297.57,60.028,1566434704,"201051344001203","174011545737251",20.40,20.30,0,296.06,340.55,3.0,0.9,0.000,1414970.7,1414970.7,13197,0,0,0,L,1122011218,1,122.91,122.01,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434748,778480.00
08/21/2019 20:45,2,0.133,ALERT,213.74,297.87,60.033,1566434704,"201051344001230","174011545737251",18.11,19.80,0,296.36,336.94,2.5,0.5,0.000,1408745.7,1408745.7,13235,0,0,0,L,1122011218,1,122.68,122.01,0002,17,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434750,778481.00
08/21/2019 20:45,2,0.143,ALERT,213.51,297.26,60.054,1566434704,"201051344000646","174011545737251",20.18,20.30,0,295.46,338.74,2.9,0.9,0.000,1402924.6,1402924.6,13196,0,0,0,L,1122011218,1,122.46,122.01,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434752,778482.00
08/21/2019 20:45,2,0.137,ALERT,213.74,297.57,60.028,1566434704,"201051344000867","174011545737251",21.05,20.70,0,294.56,336.94,2.9,0.9,0.000,1398773.2,1398773.2,13205,0,0,0,L,1122011218,1,122.23,122.68,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434754,778483.00
08/21/2019 20:45,2,0.129,ALERT,213.96,297.26,60.043,1566434704,"201051344000633","174011545737251",21.07,20.70,0,293.66,338.44,2.8,0.8,0.000,1395184.2,1395184.2,13217,0,0,0,L,1122011218,1,122.23,122.91,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434755,778484.00
08/21/2019 20:45,2,0.148,ALERT,213.29,297.57,60.033,1566434704,"201051344000955","174011545737251",20.85,20.70,0,296.36,337.54,3.1,1.1,0.000,1423733.3,1423733.3,13196,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434757,778485.00
08/21/2019 20:45,2,0.135,ALERT,213.74,296.96,60.038,1566434704,"201051344000648","174011545737251",21.11,19.50,0,294.56,336.94,2.9,0.9,0.000,1408366.4,1408366.4,13180,0,0,0,L,1122011218,1,121.55,123.14,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434759,778486.00
08/21/2019 20:45,2,0.113,ALERT,213.96,297.57,60.065,1566434704,"201051344000645","174011545737251",21.37,20.00,0,294.86,337.24,2.5,0.5,0.000,1414409.3,1414409.3,13187,0,0,0,L,1122011218,1,122.23,123.14,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434761,778487.00
08/21/2019 20:45,2,0.137,ALERT,213.51,298.17,60.028,1566434704,"201051344000569","174011545737251",21.21,20.70,0,296.66,336.94,2.9,0.9,0.000,1432045.7,1432045.7,13175,0,0,0,L,1122011218,1,121.33,122.91,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434763,778488.00
08/21/2019 20:45,2,0.188,ALERT,213.74,297.26,60.038,1566434704,"179051228000119","174011545737251",20.24,22.00,0,293.06,339.04,3.9,1.8,0.000,217496.6,217496.6,13296,0,0,0,L,46974696,1,121.78,123.36,0000,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566434765,778489.00
08/21/2019 21:00,2,0.000,ALERT,212.16,296.06,60.038,1566435604,"201051344000579","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1433611.7,1433611.7,13191,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1566435606,778490.00
08/21/2019 21:00,2,0.000,ALERT,213.29,296.36,60.033,1566435604,"201051344001025","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1419661.4,1419661.4,13177,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1566435608,778491.00
08/21/2019 21:00,2,0.000,ALERT,213.29,296.96,60.043,1566435604,"201051344001093","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1400675.4,1400675.4,13223,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1566435610,778492.00
08/21/2019 21:00,2,0.000,ALERT,212.16,296.06,60.049,1566435604,"201051344000458","174011545737251",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,1413696.0,1413696.0,13181,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1566435611,778493.00
08/21/2019 21:00,2,0.000,ALERT,213.29,297.57,60.038,1566435604,"201051344000890","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1416009.5,1416009.5,13192,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1566435613,778494.00
08/21/2019 21:00,2,0.000,ALERT,212.16,295.76,60.059,1566435604,"201051344000988","174011545737251",0.00,19.00,0,292.16,299.07,0.0,0.0,0.000,1067387.7,1067387.7,13175,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1566435615,778495.00
08/21/2019 21:00,2,0.000,ALERT,213.74,297.87,60.043,1566435604,"201051344000582","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1392745.4,1392745.4,13179,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1566435617,778496.00
08/21/2019 21:00,2,0.000,ALERT,212.16,296.36,60.043,1566435604,"201051344000868","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1400990.6,1400990.6,13180,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1566435619,778497.00
08/21/2019 21:00,2,0.000,ALERT,212.61,296.06,60.038,1566435604,"201051344000576","174011545737251",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,1416366.6,1416366.6,13211,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1566435621,778498.00
08/21/2019 21:00,2,0.000,ALERT,212.38,295.46,60.043,1566435604,"201051344001158","174011545737251",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,1393923.3,1393923.3,13174,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1566435623,778499.00
08/21/2019 21:00,2,0.000,ALERT,213.51,296.36,60.017,1566435604,"201051344000917","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1410225.1,1410225.1,13224,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1566435624,778500.00
08/21/2019 21:00,2,0.000,ALERT,213.29,296.06,60.043,1566435604,"201051344000417","174011545737251",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1108791.4,1108791.4,13219,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1566435626,778501.00
08/21/2019 21:00,2,0.000,ALERT,213.51,296.66,60.001,1566435604,"201051344000685","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1415872.9,1415872.9,13196,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1566435628,778502.00
08/21/2019 21:00,2,0.000,ALERT,213.51,296.06,60.054,1566435604,"201051344000651","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1410927.6,1410927.6,13182,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1566435630,778503.00
08/21/2019 21:00,2,0.000,ALERT,212.16,296.66,60.038,1566435604,"201051344000594","174011545737251",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,1420152.9,1420152.9,13187,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1566435632,778504.00
08/21/2019 21:00,2,0.000,ALERT,212.38,295.76,60.038,1566435604,"201051344000469","174011545737251",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,1400769.0,1400769.0,13204,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1566435634,778505.00
08/21/2019 21:00,2,0.000,ALERT,213.29,296.66,60.038,1566435604,"201051344000585","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1427503.2,1427503.2,13173,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1566435636,778506.00
08/21/2019 21:00,2,0.000,ALERT,212.83,295.76,59.996,1566435604,"201051344000853","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1423367.9,1423367.9,13191,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1566435637,778507.00
08/21/2019 21:00,2,0.000,ALERT,213.74,296.96,60.049,1566435604,"201051344001145","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1425039.6,1425039.6,13216,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1566435639,778508.00
08/21/2019 21:00,2,0.000,ALERT,213.51,296.66,60.059,1566435604,"201051344000438","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1418584.9,1418584.9,13187,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1566435641,778509.00
08/21/2019 21:00,2,0.000,ALERT,213.06,296.66,60.065,1566435604,"201051344001135","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1406680.7,1406680.7,13166,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1566435643,778510.00
08/21/2019 21:00,2,0.000,ALERT,212.38,296.06,60.043,1566435604,"201051344000983","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1421746.6,1421746.6,13180,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1566435645,778511.00
08/21/2019 21:00,2,0.000,ALERT,213.51,296.36,60.049,1566435604,"201051344001203","174011545737251",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,1414970.7,1414970.7,13199,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1566435647,778512.00
08/21/2019 21:00,2,0.000,ALERT,213.29,296.96,60.059,1566435604,"201051344001230","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1408745.8,1408745.8,13237,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566435649,778513.00
08/21/2019 21:00,2,0.000,ALERT,212.83,296.36,60.054,1566435604,"201051344000646","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1402924.6,1402924.6,13198,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1566435651,778514.00
