ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 21:00,2,0.000,ALERT,212.61,296.06,60.054,1566435604,"201051344000867","174011545737251",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,1398773.3,1398773.3,13207,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1566435653,778515.00
08/21/2019 21:00,2,0.000,ALERT,212.83,295.46,60.054,1566435604,"201051344000633","174011545737251",0.00,19.30,0,292.76,298.77,0.0,0.0,0.000,1395184.2,1395184.2,13219,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1566435654,778516.00
08/21/2019 21:00,2,0.000,ALERT,213.06,296.66,60.043,1566435604,"201051344000955","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1423733.4,1423733.4,13198,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1566435656,778517.00
08/21/2019 21:00,2,0.000,ALERT,212.38,295.16,60.049,1566435604,"201051344000648","174011545737251",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,1408366.5,1408366.5,13182,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1566435658,778518.00
08/21/2019 21:00,2,0.000,ALERT,212.83,296.06,60.038,1566435604,"201051344000645","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1414409.3,1414409.3,13189,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1566435660,778519.00
08/21/2019 21:00,2,0.000,ALERT,212.38,296.36,60.017,1566435604,"201051344000569","174011545737251",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1432045.7,1432045.7,13177,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1566435662,778520.00
08/21/2019 21:00,2,0.000,ALERT,212.61,295.46,60.059,1566435604,"179051228000119","174011545737251",0.00,20.70,0,293.06,299.07,0.0,0.0,0.000,217496.8,217496.8,13298,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566435664,778521.00
08/21/2019 21:15,2,0.000,ALERT,211.48,295.76,60.028,1566436504,"201051344000579","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1433611.7,1433611.7,13193,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566436507,778522.00
08/21/2019 21:15,2,0.000,ALERT,212.61,295.46,60.022,1566436504,"201051344001025","174011545737251",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1419661.4,1419661.4,13179,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436508,778523.00
08/21/2019 21:15,2,0.000,ALERT,212.61,296.06,60.022,1566436504,"201051344001093","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1400675.4,1400675.4,13225,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436510,778524.00
08/21/2019 21:15,2,0.000,ALERT,211.70,295.16,59.980,1566436504,"201051344000458","174011545737251",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,1413696.0,1413696.0,13183,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436512,778525.00
08/21/2019 21:15,2,0.000,ALERT,212.61,296.66,60.054,1566436504,"201051344000890","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1416009.5,1416009.5,13194,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566436514,778526.00
08/21/2019 21:15,2,0.000,ALERT,211.48,294.86,60.028,1566436504,"201051344000988","174011545737251",0.00,17.80,0,291.25,297.26,0.0,0.0,0.000,1067387.7,1067387.7,13177,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436516,778527.00
08/21/2019 21:15,2,0.000,ALERT,213.06,296.96,60.022,1566436504,"201051344000582","174011545737251",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,1392745.4,1392745.4,13181,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436517,778528.00
08/21/2019 21:15,2,0.000,ALERT,211.70,295.76,60.017,1566436504,"201051344000868","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1400990.6,1400990.6,13182,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436519,778529.00
08/21/2019 21:15,2,0.000,ALERT,211.93,295.76,59.990,1566436504,"201051344000576","174011545737251",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,1416366.6,1416366.6,13213,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436521,778530.00
08/21/2019 21:15,2,0.000,ALERT,211.70,294.86,60.017,1566436504,"201051344001158","174011545737251",0.00,17.80,0,293.36,296.96,0.0,0.0,0.000,1393923.3,1393923.3,13176,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436523,778531.00
08/21/2019 21:15,2,0.000,ALERT,212.83,295.76,60.017,1566436504,"201051344000917","174011545737251",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,1410225.1,1410225.1,13226,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566436525,778532.00
08/21/2019 21:15,2,0.000,ALERT,212.83,295.46,60.017,1566436504,"201051344000417","174011545737251",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,1108791.4,1108791.4,13221,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436527,778533.00
08/21/2019 21:15,2,0.000,ALERT,213.06,296.06,60.022,1566436504,"201051344000685","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1415872.9,1415872.9,13198,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436528,778534.00
08/21/2019 21:15,2,0.000,ALERT,212.83,295.76,60.070,1566436504,"201051344000651","174011545737251",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,1410927.6,1410927.6,13184,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566436530,778535.00
08/21/2019 21:15,2,0.000,ALERT,211.70,296.06,60.017,1566436504,"201051344000594","174011545737251",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,1420152.9,1420152.9,13189,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436532,778536.00
08/21/2019 21:15,2,0.000,ALERT,211.93,295.16,60.017,1566436504,"201051344000469","174011545737251",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,1400769.0,1400769.0,13206,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436534,778537.00
08/21/2019 21:15,2,0.000,ALERT,212.83,296.36,60.022,1566436504,"201051344000585","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1427503.2,1427503.2,13175,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436536,778538.00
08/21/2019 21:15,2,0.000,ALERT,212.38,295.46,60.017,1566436504,"201051344000853","174011545737251",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,1423367.9,1423367.9,13193,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436537,778539.00
08/21/2019 21:15,2,0.000,ALERT,212.83,296.36,60.006,1566436504,"201051344001145","174011545737251",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1425039.6,1425039.6,13218,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436539,778540.00
08/21/2019 21:15,2,0.000,ALERT,212.83,296.06,60.001,1566436504,"201051344000438","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1418584.9,1418584.9,13189,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566436541,778541.00
08/21/2019 21:15,2,0.000,ALERT,212.38,296.36,60.043,1566436504,"201051344001135","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1406680.7,1406680.7,13168,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436543,778542.00
08/21/2019 21:15,2,0.000,ALERT,211.70,295.76,59.990,1566436504,"201051344000983","174011545737251",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,1421746.6,1421746.6,13182,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436545,778543.00
08/21/2019 21:15,2,0.000,ALERT,212.83,296.06,60.006,1566436504,"201051344001203","174011545737251",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1414970.7,1414970.7,13201,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436547,778544.00
08/21/2019 21:15,2,0.000,ALERT,212.61,296.66,60.017,1566436504,"201051344001230","174011545737251",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,1408745.8,1408745.8,13239,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436549,778545.00
08/21/2019 21:15,2,0.000,ALERT,212.38,296.06,60.017,1566436504,"201051344000646","174011545737251",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,1402924.6,1402924.6,13200,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436551,778546.00
08/21/2019 21:15,2,0.000,ALERT,212.16,295.16,59.996,1566436504,"201051344000867","174011545737251",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1398773.3,1398773.3,13209,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566436552,778547.00
08/21/2019 21:15,2,0.000,ALERT,212.16,294.86,60.028,1566436504,"201051344000633","174011545737251",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,1395184.2,1395184.2,13221,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566436555,778548.00
08/21/2019 21:15,2,0.000,ALERT,212.16,296.36,60.022,1566436504,"201051344000955","174011545737251",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,1423733.4,1423733.4,13200,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436557,778549.00
08/21/2019 21:15,2,0.000,ALERT,211.93,294.86,60.028,1566436504,"201051344000648","174011545737251",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,1408366.5,1408366.5,13184,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436558,778550.00
08/21/2019 21:15,2,0.000,ALERT,212.16,295.16,60.028,1566436504,"201051344000645","174011545737251",0.00,18.00,0,293.96,297.57,0.0,0.0,0.000,1414409.3,1414409.3,13191,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566436560,778551.00
08/21/2019 21:15,2,0.000,ALERT,211.93,296.06,60.038,1566436504,"201051344000569","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1432045.7,1432045.7,13179,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566436562,778552.00
08/21/2019 21:15,2,0.000,ALERT,212.16,294.86,60.038,1566436504,"179051228000119","174011545737251",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,217496.8,217496.8,13300,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566436564,778553.00
08/21/2019 21:30,2,0.000,ALERT,211.70,296.36,60.022,1566437404,"201051344000579","174011545737251",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,1433611.7,1433611.7,13195,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437406,778554.00
08/21/2019 21:30,2,0.000,ALERT,212.61,295.76,60.028,1566437404,"201051344001025","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1419661.4,1419661.4,13181,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437408,778555.00
08/21/2019 21:30,2,0.000,ALERT,212.83,296.36,59.990,1566437404,"201051344001093","174011545737251",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,1400675.4,1400675.4,13227,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566437410,778556.00
08/21/2019 21:30,2,0.000,ALERT,211.70,295.76,60.028,1566437404,"201051344000458","174011545737251",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,1413696.0,1413696.0,13185,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437412,778557.00
08/21/2019 21:30,2,0.000,ALERT,212.38,296.36,60.028,1566437404,"201051344000890","174011545737251",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,1416009.5,1416009.5,13196,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437414,778558.00
08/21/2019 21:30,2,0.000,ALERT,211.70,295.46,60.033,1566437404,"201051344000988","174011545737251",0.00,17.30,0,290.65,296.66,0.0,0.0,0.000,1067387.7,1067387.7,13179,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566437416,778559.00
08/21/2019 21:30,2,0.000,ALERT,213.06,296.96,60.033,1566437404,"201051344000582","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1392745.4,1392745.4,13183,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437418,778560.00
08/21/2019 21:30,2,0.000,ALERT,211.70,296.06,60.033,1566437404,"201051344000868","174011545737251",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,1400990.6,1400990.6,13184,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437419,778561.00
08/21/2019 21:30,2,0.000,ALERT,212.38,296.36,60.038,1566437404,"201051344000576","174011545737251",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,1416366.6,1416366.6,13215,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437421,778562.00
08/21/2019 21:30,2,0.000,ALERT,211.93,295.46,60.038,1566437404,"201051344001158","174011545737251",0.00,17.00,0,292.76,296.66,0.0,0.0,0.000,1393923.3,1393923.3,13178,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566437423,778563.00
08/21/2019 21:30,2,0.000,ALERT,212.83,296.06,60.028,1566437404,"201051344000917","174011545737251",0.00,17.80,0,292.76,296.96,0.0,0.0,0.000,1410225.1,1410225.1,13228,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437425,778564.00
08/21/2019 21:30,2,0.000,ALERT,212.83,295.76,60.038,1566437404,"201051344000417","174011545737251",0.00,17.50,0,293.36,296.96,0.0,0.0,0.000,1108791.4,1108791.4,13223,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437427,778565.00
08/21/2019 21:30,2,0.000,ALERT,213.06,296.36,60.033,1566437404,"201051344000685","174011545737251",0.00,17.30,0,294.26,297.57,0.0,0.0,0.000,1415872.9,1415872.9,13200,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566437429,778566.00
08/21/2019 21:30,2,0.000,ALERT,212.83,295.76,60.038,1566437404,"201051344000651","174011545737251",0.00,16.70,0,293.66,297.26,0.0,0.0,0.000,1410927.6,1410927.6,13186,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437431,778567.00
08/21/2019 21:30,2,0.000,ALERT,211.70,296.36,59.990,1566437404,"201051344000594","174011545737251",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,1420152.9,1420152.9,13191,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437432,778568.00
08/21/2019 21:30,2,0.000,ALERT,211.93,295.76,60.038,1566437404,"201051344000469","174011545737251",0.00,16.30,0,292.46,296.66,0.0,0.0,0.000,1400769.0,1400769.0,13208,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566437434,778569.00
08/21/2019 21:30,2,0.000,ALERT,212.83,296.66,60.033,1566437404,"201051344000585","174011545737251",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,1427503.2,1427503.2,13177,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437436,778570.00
08/21/2019 21:30,2,0.000,ALERT,212.38,295.76,60.038,1566437404,"201051344000853","174011545737251",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,1423367.9,1423367.9,13195,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437438,778571.00
08/21/2019 21:30,2,0.000,ALERT,213.06,296.66,60.006,1566437404,"201051344001145","174011545737251",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,1425039.6,1425039.6,13220,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437440,778572.00
08/21/2019 21:30,2,0.000,ALERT,212.61,296.36,60.038,1566437404,"201051344000438","174011545737251",0.00,17.00,0,294.26,297.87,0.0,0.0,0.000,1418584.9,1418584.9,13191,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566437441,778573.00
08/21/2019 21:30,2,0.000,ALERT,212.38,296.06,60.038,1566437404,"201051344001135","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1406680.7,1406680.7,13170,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437443,778574.00
08/21/2019 21:30,2,0.000,ALERT,211.93,296.06,60.033,1566437404,"201051344000983","174011545737251",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,1421746.6,1421746.6,13184,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437445,778575.00
08/21/2019 21:30,2,0.000,ALERT,212.61,296.06,60.070,1566437404,"201051344001203","174011545737251",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,1414970.7,1414970.7,13203,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437447,778576.00
08/21/2019 21:30,2,0.000,ALERT,212.61,296.66,60.054,1566437404,"201051344001230","174011545737251",0.00,17.00,0,294.56,297.87,0.0,0.0,0.000,1408745.8,1408745.8,13241,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566437449,778577.00
08/21/2019 21:30,2,0.000,ALERT,212.16,295.76,60.081,1566437404,"201051344000646","174011545737251",0.00,17.00,0,293.66,297.26,0.0,0.0,0.000,1402924.6,1402924.6,13202,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437451,778578.00
08/21/2019 21:30,2,0.000,ALERT,212.16,295.76,60.043,1566437404,"201051344000867","174011545737251",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,1398773.3,1398773.3,13211,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437453,778579.00
08/21/2019 21:30,2,0.000,ALERT,212.38,295.46,60.038,1566437404,"201051344000633","174011545737251",0.00,17.30,0,291.85,296.66,0.0,0.0,0.000,1395184.2,1395184.2,13223,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437454,778580.00
08/21/2019 21:30,2,0.000,ALERT,212.38,296.36,59.996,1566437404,"201051344000955","174011545737251",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,1423733.4,1423733.4,13202,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566437456,778581.00
08/21/2019 21:30,2,0.000,ALERT,212.16,295.46,60.038,1566437404,"201051344000648","174011545737251",0.00,16.70,0,292.76,296.96,0.0,0.0,0.000,1408366.5,1408366.5,13186,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437458,778582.00
08/21/2019 21:30,2,0.000,ALERT,212.38,295.76,60.038,1566437404,"201051344000645","174011545737251",0.00,17.30,0,293.36,296.96,0.0,0.0,0.000,1414409.3,1414409.3,13193,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437460,778583.00
08/21/2019 21:30,2,0.000,ALERT,211.93,296.36,60.070,1566437404,"201051344000569","174011545737251",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,1432045.7,1432045.7,13181,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566437462,778584.00
08/21/2019 21:30,2,0.000,ALERT,212.16,295.46,60.075,1566437404,"179051228000119","174011545737251",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,217496.8,217496.8,13302,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566437464,778585.00
08/21/2019 21:45,2,0.000,ALERT,211.93,296.36,60.043,1566438304,"201051344000579","174011545737251",0.00,17.00,0,294.26,297.87,0.0,0.0,0.000,1433611.7,1433611.7,13197,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438306,778586.00
08/21/2019 21:45,2,0.000,ALERT,212.83,296.06,60.043,1566438304,"201051344001025","174011545737251",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,1419661.4,1419661.4,13183,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438308,778587.00
08/21/2019 21:45,2,0.000,ALERT,212.83,296.36,60.070,1566438304,"201051344001093","174011545737251",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1400675.4,1400675.4,13229,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566438310,778588.00
08/21/2019 21:45,2,0.000,ALERT,211.93,296.06,60.070,1566438304,"201051344000458","174011545737251",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,1413696.0,1413696.0,13187,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566438312,778589.00
08/21/2019 21:45,2,0.000,ALERT,212.61,296.66,60.022,1566438304,"201051344000890","174011545737251",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,1416009.5,1416009.5,13198,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438314,778590.00
08/21/2019 21:45,2,0.000,ALERT,211.93,295.76,59.996,1566438304,"201051344000988","174011545737251",0.00,16.70,0,291.25,297.26,0.0,0.0,0.000,1067387.7,1067387.7,13181,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438315,778591.00
08/21/2019 21:45,2,0.000,ALERT,213.29,297.26,60.059,1566438304,"201051344000582","174011545737251",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1392745.4,1392745.4,13185,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438317,778592.00
08/21/2019 21:45,2,0.000,ALERT,211.93,296.36,60.038,1566438304,"201051344000868","174011545737251",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,1400990.6,1400990.6,13186,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566438319,778593.00
08/21/2019 21:45,2,0.000,ALERT,212.38,296.06,60.038,1566438304,"201051344000576","174011545737251",0.00,16.30,0,293.96,297.57,0.0,0.0,0.000,1416366.6,1416366.6,13217,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438321,778594.00
08/21/2019 21:45,2,0.000,ALERT,212.16,295.46,60.043,1566438304,"201051344001158","174011545737251",0.00,16.30,0,293.36,296.96,0.0,0.0,0.000,1393923.3,1393923.3,13180,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438323,778595.00
08/21/2019 21:45,2,0.000,ALERT,212.83,296.06,60.038,1566438304,"201051344000917","174011545737251",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,1410225.1,1410225.1,13230,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438325,778596.00
08/21/2019 21:45,2,0.000,ALERT,212.83,295.76,60.033,1566438304,"201051344000417","174011545737251",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,1108791.4,1108791.4,13225,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566438326,778597.00
08/21/2019 21:45,2,0.000,ALERT,213.06,296.36,60.038,1566438304,"201051344000685","174011545737251",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,1415872.9,1415872.9,13202,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438328,778598.00
08/21/2019 21:45,2,0.000,ALERT,212.83,295.46,60.033,1566438304,"201051344000651","174011545737251",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,1410927.6,1410927.6,13188,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438330,778599.00
08/21/2019 21:45,2,0.000,ALERT,211.70,296.36,60.033,1566438304,"201051344000594","174011545737251",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,1420152.9,1420152.9,13193,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438332,778600.00
08/21/2019 21:45,2,0.000,ALERT,211.93,295.46,60.017,1566438304,"201051344000469","174011545737251",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,1400769.0,1400769.0,13210,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566438334,778601.00
08/21/2019 21:45,2,0.000,ALERT,213.06,296.36,60.028,1566438304,"201051344000585","174011545737251",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,1427503.2,1427503.2,13179,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438336,778602.00
08/21/2019 21:45,2,0.000,ALERT,212.38,295.46,60.033,1566438304,"201051344000853","174011545737251",0.00,16.30,0,293.96,297.57,0.0,0.0,0.000,1423367.9,1423367.9,13197,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566438338,778603.00
08/21/2019 21:45,2,0.000,ALERT,213.06,296.66,60.033,1566438304,"201051344001145","174011545737251",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1425039.6,1425039.6,13222,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438339,778604.00
08/21/2019 21:45,2,0.000,ALERT,212.83,296.36,60.033,1566438304,"201051344000438","174011545737251",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,1418584.9,1418584.9,13193,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566438341,778605.00
08/21/2019 21:45,2,0.000,ALERT,212.38,296.36,60.022,1566438304,"201051344001135","174011545737251",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,1406680.7,1406680.7,13172,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438343,778606.00
08/21/2019 21:45,2,0.000,ALERT,211.93,295.76,60.028,1566438304,"201051344000983","174011545737251",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,1421746.6,1421746.6,13186,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438345,778607.00
08/21/2019 21:45,2,0.000,ALERT,213.06,296.06,60.033,1566438304,"201051344001203","174011545737251",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,1414970.7,1414970.7,13205,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438347,778608.00
08/21/2019 21:45,2,0.000,ALERT,212.83,296.96,60.038,1566438304,"201051344001230","174011545737251",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,1408745.8,1408745.8,13243,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438349,778609.00
08/21/2019 21:45,2,0.000,ALERT,212.38,296.06,60.043,1566438304,"201051344000646","174011545737251",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,1402924.6,1402924.6,13204,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438351,778610.00
08/21/2019 21:45,2,0.000,ALERT,212.38,295.76,60.033,1566438304,"201051344000867","174011545737251",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,1398773.3,1398773.3,13213,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438352,778611.00
08/21/2019 21:45,2,0.000,ALERT,212.61,295.46,60.033,1566438304,"201051344000633","174011545737251",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,1395184.2,1395184.2,13225,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566438354,778612.00
08/21/2019 21:45,2,0.000,ALERT,212.38,296.36,60.028,1566438304,"201051344000955","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1423733.4,1423733.4,13204,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438356,778613.00
08/21/2019 21:45,2,0.000,ALERT,212.38,295.16,60.038,1566438304,"201051344000648","174011545737251",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,1408366.5,1408366.5,13188,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438358,778614.00
08/21/2019 21:45,2,0.000,ALERT,212.61,295.76,60.038,1566438304,"201051344000645","174011545737251",0.00,17.00,0,293.66,297.26,0.0,0.0,0.000,1414409.3,1414409.3,13195,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566438360,778615.00
08/21/2019 21:45,2,0.000,ALERT,212.16,296.36,60.033,1566438304,"201051344000569","174011545737251",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,1432045.7,1432045.7,13183,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566438362,778616.00
08/21/2019 21:45,2,0.000,ALERT,212.38,295.46,60.038,1566438304,"179051228000119","174011545737251",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,217496.8,217496.8,13305,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566438364,778617.00
08/21/2019 22:00,2,0.000,ALERT,211.70,296.36,60.049,1566439204,"201051344000579","174011545737251",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,1433611.7,1433611.7,13199,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439206,778618.00
08/21/2019 22:00,2,0.000,ALERT,212.16,295.76,60.043,1566439204,"201051344001025","174011545737251",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,1419661.4,1419661.4,13185,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439208,778619.00
08/21/2019 22:00,2,0.000,ALERT,212.38,296.36,60.043,1566439204,"201051344001093","174011545737251",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,1400675.4,1400675.4,13231,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439209,778620.00
08/21/2019 22:00,2,0.000,ALERT,211.70,296.36,60.049,1566439204,"201051344000458","174011545737251",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,1413696.0,1413696.0,13189,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439211,778621.00
08/21/2019 22:00,2,0.000,ALERT,212.38,296.96,60.049,1566439204,"201051344000890","174011545737251",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1416009.5,1416009.5,13200,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439213,778622.00
08/21/2019 22:00,2,0.000,ALERT,211.70,296.06,60.043,1566439204,"201051344000988","174011545737251",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,1067387.7,1067387.7,13183,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439215,778623.00
08/21/2019 22:00,2,0.000,ALERT,212.83,297.26,60.049,1566439204,"201051344000582","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1392745.4,1392745.4,13187,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439217,778624.00
08/21/2019 22:00,2,0.000,ALERT,211.93,296.96,60.022,1566439204,"201051344000868","174011545737251",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,1400990.6,1400990.6,13188,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439219,778625.00
08/21/2019 22:00,2,0.000,ALERT,212.38,296.96,60.065,1566439204,"201051344000576","174011545737251",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,1416366.6,1416366.6,13219,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439220,778626.00
08/21/2019 22:00,2,0.000,ALERT,211.93,296.06,60.043,1566439204,"201051344001158","174011545737251",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,1393923.3,1393923.3,13182,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439222,778627.00
08/21/2019 22:00,2,0.000,ALERT,212.61,296.06,60.028,1566439204,"201051344000917","174011545737251",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,1410225.1,1410225.1,13232,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439224,778628.00
08/21/2019 22:00,2,0.000,ALERT,212.61,296.06,60.043,1566439204,"201051344000417","174011545737251",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,1108791.4,1108791.4,13227,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439226,778629.00
08/21/2019 22:00,2,0.000,ALERT,212.83,296.66,60.022,1566439204,"201051344000685","174011545737251",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,1415872.9,1415872.9,13204,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439228,778630.00
08/21/2019 22:00,2,0.000,ALERT,212.61,296.06,60.054,1566439204,"201051344000651","174011545737251",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,1410927.6,1410927.6,13190,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439229,778631.00
08/21/2019 22:00,2,0.000,ALERT,211.70,296.96,60.043,1566439204,"201051344000594","174011545737251",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,1420152.9,1420152.9,13195,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439231,778632.00
08/21/2019 22:00,2,0.000,ALERT,212.16,296.36,60.054,1566439204,"201051344000469","174011545737251",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,1400769.0,1400769.0,13212,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439233,778633.00
08/21/2019 22:00,2,0.000,ALERT,212.61,296.66,60.049,1566439204,"201051344000585","174011545737251",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,1427503.2,1427503.2,13181,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439235,778634.00
08/21/2019 22:00,2,0.000,ALERT,212.61,296.36,60.006,1566439204,"201051344000853","174011545737251",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,1423367.9,1423367.9,13199,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439237,778635.00
08/21/2019 22:00,2,0.000,ALERT,212.61,296.96,60.022,1566439204,"201051344001145","174011545737251",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,1425039.6,1425039.6,13224,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439239,778636.00
08/21/2019 22:00,2,0.000,ALERT,212.61,296.36,60.043,1566439204,"201051344000438","174011545737251",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,1418584.9,1418584.9,13195,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439241,778637.00
08/21/2019 22:00,2,0.000,ALERT,211.93,296.36,60.038,1566439204,"201051344001135","174011545737251",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,1406680.7,1406680.7,13174,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439242,778638.00
08/21/2019 22:00,2,0.000,ALERT,211.93,296.66,59.996,1566439204,"201051344000983","174011545737251",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,1421746.6,1421746.6,13188,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439244,778639.00
08/21/2019 22:00,2,0.000,ALERT,212.38,296.06,60.043,1566439204,"201051344001203","174011545737251",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,1414970.7,1414970.7,13207,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439246,778640.00
08/21/2019 22:00,2,0.000,ALERT,212.16,296.66,60.038,1566439204,"201051344001230","174011545737251",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1408745.8,1408745.8,13245,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439248,778641.00
08/21/2019 22:00,2,0.000,ALERT,211.70,296.06,60.049,1566439204,"201051344000646","174011545737251",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,1402924.6,1402924.6,13206,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439250,778642.00
08/21/2019 22:00,2,0.000,ALERT,212.16,296.36,59.990,1566439204,"201051344000867","174011545737251",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,1398773.3,1398773.3,13215,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439252,778643.00
08/21/2019 22:00,2,0.000,ALERT,212.38,295.76,60.043,1566439204,"201051344000633","174011545737251",0.00,16.00,0,292.16,297.57,0.0,0.0,0.000,1395184.2,1395184.2,13227,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566439254,778644.00
08/21/2019 22:00,2,0.000,ALERT,211.93,296.66,60.043,1566439204,"201051344000955","174011545737251",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,1423733.4,1423733.4,13206,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439255,778645.00
08/21/2019 22:00,2,0.000,ALERT,212.16,295.76,60.038,1566439204,"201051344000648","174011545737251",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,1408366.5,1408366.5,13190,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439257,778646.00
08/21/2019 22:00,2,0.000,ALERT,212.38,296.36,60.043,1566439204,"201051344000645","174011545737251",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,1414409.3,1414409.3,13197,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439259,778647.00
08/21/2019 22:00,2,0.000,ALERT,211.93,296.66,60.049,1566439204,"201051344000569","174011545737251",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,1432045.7,1432045.7,13185,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566439261,778648.00
08/21/2019 22:00,2,0.000,ALERT,212.16,295.76,60.017,1566439204,"179051228000119","174011545737251",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,217496.8,217496.8,13307,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566439263,778649.00
08/21/2019 22:15,2,0.000,ALERT,212.16,297.26,60.012,1566440104,"201051344000579","174011545737251",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,1433611.7,1433611.7,13201,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440106,778650.00
08/21/2019 22:15,2,0.000,ALERT,212.38,296.36,59.980,1566440104,"201051344001025","174011545737251",0.00,15.50,0,291.55,301.47,0.0,0.0,0.000,1419661.4,1419661.4,13187,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440108,778651.00
08/21/2019 22:15,2,0.000,ALERT,212.61,296.66,60.012,1566440104,"201051344001093","174011545737251",0.00,16.30,0,291.85,301.47,0.0,0.0,0.000,1400675.4,1400675.4,13233,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440110,778652.00
08/21/2019 22:15,2,0.000,ALERT,211.93,296.66,60.017,1566440104,"201051344000458","174011545737251",0.00,16.70,0,293.96,300.57,0.0,0.0,0.000,1413696.0,1413696.0,13191,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440112,778653.00
08/21/2019 22:15,2,0.000,ALERT,212.61,297.26,60.033,1566440104,"201051344000890","174011545737251",0.00,16.00,0,292.46,302.07,0.0,0.0,0.000,1416009.5,1416009.5,13202,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566440114,778654.00
08/21/2019 22:15,2,0.000,ALERT,212.16,296.36,60.017,1566440104,"201051344000988","174011545737251",0.00,16.00,0,291.25,299.07,0.0,0.0,0.000,1067387.7,1067387.7,13185,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440116,778655.00
08/21/2019 22:15,2,0.000,ALERT,213.06,297.87,60.022,1566440104,"201051344000582","174011545737251",0.00,15.80,0,292.46,302.68,0.0,0.0,0.000,1392745.4,1392745.4,13189,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440118,778656.00
08/21/2019 22:15,2,0.000,ALERT,212.16,297.26,60.017,1566440104,"201051344000868","174011545737251",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,1400990.6,1400990.6,13190,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440120,778657.00
08/21/2019 22:15,2,0.000,ALERT,212.61,297.26,60.065,1566440104,"201051344000576","174011545737251",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,1416366.6,1416366.6,13221,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566440122,778658.00
