ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 22:15,2,0.000,ALERT,212.16,296.36,60.022,1566440104,"201051344001158","174011545737251",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,1393923.3,1393923.3,13184,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440123,778659.00
08/21/2019 22:15,2,0.000,ALERT,212.61,296.36,60.017,1566440104,"201051344000917","174011545737251",0.00,16.70,0,290.65,300.87,0.0,0.0,0.000,1410225.1,1410225.1,13234,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566440125,778660.00
08/21/2019 22:15,2,0.000,ALERT,212.83,296.36,60.022,1566440104,"201051344000417","174011545737251",0.00,15.80,0,291.25,301.17,0.0,0.0,0.000,1108791.4,1108791.4,13229,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566440127,778661.00
08/21/2019 22:15,2,0.000,ALERT,212.83,296.66,60.012,1566440104,"201051344000685","174011545737251",0.00,15.80,0,291.85,302.07,0.0,0.0,0.000,1415872.9,1415872.9,13206,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440129,778662.00
08/21/2019 22:15,2,0.000,ALERT,212.83,296.06,60.017,1566440104,"201051344000651","174011545737251",0.00,15.00,0,291.25,300.87,0.0,0.0,0.000,1410927.6,1410927.6,13192,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440131,778663.00
08/21/2019 22:15,2,0.000,ALERT,211.93,296.66,60.012,1566440104,"201051344000594","174011545737251",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,1420152.9,1420152.9,13197,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440133,778664.00
08/21/2019 22:15,2,0.000,ALERT,212.38,296.06,60.006,1566440104,"201051344000469","174011545737251",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,1400769.0,1400769.0,13214,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440134,778665.00
08/21/2019 22:15,2,0.000,ALERT,212.61,296.66,59.990,1566440104,"201051344000585","174011545737251",0.00,15.80,0,291.55,301.77,0.0,0.0,0.000,1427503.2,1427503.2,13183,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440136,778666.00
08/21/2019 22:15,2,0.000,ALERT,212.61,296.36,60.022,1566440104,"201051344000853","174011545737251",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,1423367.9,1423367.9,13201,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440138,778667.00
08/21/2019 22:15,2,0.000,ALERT,212.83,296.96,60.012,1566440104,"201051344001145","174011545737251",0.00,15.50,0,292.46,302.37,0.0,0.0,0.000,1425039.6,1425039.6,13226,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440140,778668.00
08/21/2019 22:15,2,0.000,ALERT,212.38,296.36,60.022,1566440104,"201051344000438","174011545737251",0.00,15.50,0,292.16,301.47,0.0,0.0,0.000,1418584.9,1418584.9,13197,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566440142,778669.00
08/21/2019 22:15,2,0.000,ALERT,212.16,296.36,60.006,1566440104,"201051344001135","174011545737251",0.00,15.50,0,292.16,301.47,0.0,0.0,0.000,1406680.7,1406680.7,13176,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440144,778670.00
08/21/2019 22:15,2,0.000,ALERT,212.16,296.36,60.017,1566440104,"201051344000983","174011545737251",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,1421746.6,1421746.6,13190,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440146,778671.00
08/21/2019 22:15,2,0.000,ALERT,212.61,296.36,60.022,1566440104,"201051344001203","174011545737251",0.00,15.80,0,291.85,302.37,0.0,0.0,0.000,1414970.7,1414970.7,13209,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440148,778672.00
08/21/2019 22:15,2,0.000,ALERT,212.38,296.96,60.017,1566440104,"201051344001230","174011545737251",0.00,15.50,0,291.85,302.07,0.0,0.0,0.000,1408745.8,1408745.8,13247,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440149,778673.00
08/21/2019 22:15,2,0.000,ALERT,212.16,296.36,60.065,1566440104,"201051344000646","174011545737251",0.00,15.50,0,290.95,301.47,0.0,0.0,0.000,1402924.6,1402924.6,13208,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440151,778674.00
08/21/2019 22:15,2,0.000,ALERT,212.16,296.06,60.028,1566440104,"201051344000867","174011545737251",0.00,16.70,0,293.66,300.27,0.0,0.0,0.000,1398773.3,1398773.3,13217,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440153,778675.00
08/21/2019 22:15,2,0.000,ALERT,212.61,295.76,60.022,1566440104,"201051344000633","174011545737251",0.00,15.80,0,291.55,298.77,0.0,0.0,0.000,1395184.2,1395184.2,13229,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440155,778676.00
08/21/2019 22:15,2,0.000,ALERT,211.93,296.66,60.017,1566440104,"201051344000955","174011545737251",0.00,15.80,0,291.85,301.47,0.0,0.0,0.000,1423733.4,1423733.4,13208,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566440157,778677.00
08/21/2019 22:15,2,0.000,ALERT,212.38,295.76,60.028,1566440104,"201051344000648","174011545737251",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,1408366.5,1408366.5,13192,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440159,778678.00
08/21/2019 22:15,2,0.000,ALERT,212.61,296.06,60.022,1566440104,"201051344000645","174011545737251",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,1414409.3,1414409.3,13199,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440161,778679.00
08/21/2019 22:15,2,0.000,ALERT,212.16,296.96,60.022,1566440104,"201051344000569","174011545737251",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,1432045.7,1432045.7,13187,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566440163,778680.00
08/21/2019 22:15,2,0.000,ALERT,212.38,295.76,60.017,1566440104,"179051228000119","174011545737251",0.00,17.50,0,292.16,298.77,0.0,0.0,0.000,217496.8,217496.8,13309,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566440164,778681.00
08/21/2019 22:30,2,0.000,ALERT,211.93,297.57,60.054,1566441004,"201051344000579","174011545737251",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,1433611.7,1433611.7,13203,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441006,778682.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.06,60.075,1566441004,"201051344001025","174011545737251",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,1419661.4,1419661.4,13189,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441008,778683.00
08/21/2019 22:30,2,0.000,ALERT,211.93,296.66,60.038,1566441004,"201051344001093","174011545737251",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1400675.4,1400675.4,13235,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441009,778684.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.96,60.043,1566441004,"201051344000458","174011545737251",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,1413696.0,1413696.0,13193,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441011,778685.00
08/21/2019 22:30,2,0.000,ALERT,211.70,297.26,60.043,1566441004,"201051344000890","174011545737251",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,1416009.5,1416009.5,13204,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441013,778686.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.66,60.038,1566441004,"201051344000988","174011545737251",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,1067387.7,1067387.7,13187,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441015,778687.00
08/21/2019 22:30,2,0.000,ALERT,212.16,297.26,60.038,1566441004,"201051344000582","174011545737251",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,1392745.4,1392745.4,13191,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441017,778688.00
08/21/2019 22:30,2,0.000,ALERT,211.70,297.26,60.070,1566441004,"201051344000868","174011545737251",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,1400990.6,1400990.6,13192,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441018,778689.00
08/21/2019 22:30,2,0.000,ALERT,212.16,296.96,60.038,1566441004,"201051344000576","174011545737251",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,1416366.6,1416366.6,13223,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441020,778690.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.36,60.075,1566441004,"201051344001158","174011545737251",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,1393923.3,1393923.3,13186,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441022,778691.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.06,60.038,1566441004,"201051344000917","174011545737251",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,1410225.1,1410225.1,13236,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441024,778692.00
08/21/2019 22:30,2,0.000,ALERT,211.93,296.06,60.086,1566441004,"201051344000417","174011545737251",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,1108791.4,1108791.4,13231,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441026,778693.00
08/21/2019 22:30,2,0.000,ALERT,211.93,296.36,60.043,1566441004,"201051344000685","174011545737251",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,1415872.9,1415872.9,13208,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441028,778694.00
08/21/2019 22:30,2,0.000,ALERT,211.70,295.76,60.049,1566441004,"201051344000651","174011545737251",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,1410927.6,1410927.6,13194,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441030,778695.00
08/21/2019 22:30,2,0.000,ALERT,211.48,297.26,60.065,1566441004,"201051344000594","174011545737251",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,1420152.9,1420152.9,13199,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441031,778696.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.36,60.054,1566441004,"201051344000469","174011545737251",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,1400769.0,1400769.0,13216,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441033,778697.00
08/21/2019 22:30,2,0.000,ALERT,211.93,296.66,60.038,1566441004,"201051344000585","174011545737251",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1427503.2,1427503.2,13185,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441035,778698.00
08/21/2019 22:30,2,0.000,ALERT,212.16,296.36,60.054,1566441004,"201051344000853","174011545737251",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,1423367.9,1423367.9,13203,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441037,778699.00
08/21/2019 22:30,2,0.000,ALERT,211.93,296.96,60.043,1566441004,"201051344001145","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1425039.6,1425039.6,13228,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441039,778700.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.36,60.049,1566441004,"201051344000438","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1418584.9,1418584.9,13199,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441041,778701.00
08/21/2019 22:30,2,0.000,ALERT,211.25,296.36,60.043,1566441004,"201051344001135","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1406680.7,1406680.7,13178,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441042,778702.00
08/21/2019 22:30,2,0.000,ALERT,211.48,296.66,60.012,1566441004,"201051344000983","174011545737251",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1421746.6,1421746.6,13192,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441044,778703.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.06,60.065,1566441004,"201051344001203","174011545737251",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,1414970.7,1414970.7,13211,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441046,778704.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.66,60.049,1566441004,"201051344001230","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1408745.8,1408745.8,13249,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441048,778705.00
08/21/2019 22:30,2,0.000,ALERT,211.25,296.06,60.075,1566441004,"201051344000646","174011545737251",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,1402924.6,1402924.6,13210,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441050,778706.00
08/21/2019 22:30,2,0.000,ALERT,211.93,296.36,60.049,1566441004,"201051344000867","174011545737251",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,1398773.3,1398773.3,13219,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441052,778707.00
08/21/2019 22:30,2,0.000,ALERT,212.16,296.06,60.043,1566441004,"201051344000633","174011545737251",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,1395184.2,1395184.2,13231,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441054,778708.00
08/21/2019 22:30,2,0.000,ALERT,211.03,296.36,60.049,1566441004,"201051344000955","174011545737251",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,1423733.4,1423733.4,13210,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441055,778709.00
08/21/2019 22:30,2,0.000,ALERT,211.93,295.76,60.022,1566441004,"201051344000648","174011545737251",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,1408366.5,1408366.5,13194,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441057,778710.00
08/21/2019 22:30,2,0.000,ALERT,212.16,296.36,60.043,1566441004,"201051344000645","174011545737251",0.00,16.00,0,294.56,297.87,0.0,0.0,0.000,1414409.3,1414409.3,13201,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441059,778711.00
08/21/2019 22:30,2,0.000,ALERT,211.70,296.96,59.996,1566441004,"201051344000569","174011545737251",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,1432045.7,1432045.7,13189,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441061,778712.00
08/21/2019 22:30,2,0.000,ALERT,211.93,296.06,60.065,1566441004,"179051228000119","174011545737251",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,217496.8,217496.8,13311,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566441063,778713.00
08/21/2019 22:45,2,0.000,ALERT,212.38,296.96,59.990,1566441904,"201051344000579","174011545737251",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,1433611.7,1433611.7,13205,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441906,778714.00
08/21/2019 22:45,2,0.000,ALERT,213.51,297.87,59.953,1566441904,"201051344001025","174011545737251",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,1419661.4,1419661.4,13191,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441908,778715.00
08/21/2019 22:45,2,0.000,ALERT,213.51,298.77,59.996,1566441904,"201051344001093","174011545737251",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,1400675.4,1400675.4,13237,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441910,778716.00
08/21/2019 22:45,2,0.000,ALERT,212.38,296.36,60.001,1566441904,"201051344000458","174011545737251",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,1413696.0,1413696.0,13195,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441912,778717.00
08/21/2019 22:45,2,0.000,ALERT,213.51,299.37,60.012,1566441904,"201051344000890","174011545737251",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,1416009.5,1416009.5,13206,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441914,778718.00
08/21/2019 22:45,2,0.000,ALERT,212.38,296.36,60.006,1566441904,"201051344000988","174011545737251",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,1067387.7,1067387.7,13189,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441915,778719.00
08/21/2019 22:45,2,0.000,ALERT,214.19,299.67,60.006,1566441904,"201051344000582","174011545737251",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,1392745.4,1392745.4,13193,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441917,778720.00
08/21/2019 22:45,2,0.000,ALERT,212.38,296.96,60.001,1566441904,"201051344000868","174011545737251",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,1400990.6,1400990.6,13194,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441919,778721.00
08/21/2019 22:45,2,0.000,ALERT,212.83,296.96,60.043,1566441904,"201051344000576","174011545737251",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,1416366.6,1416366.6,13225,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441921,778722.00
08/21/2019 22:45,2,0.000,ALERT,212.61,296.36,60.012,1566441904,"201051344001158","174011545737251",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,1393923.3,1393923.3,13188,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441923,778723.00
08/21/2019 22:45,2,0.000,ALERT,213.51,298.47,60.017,1566441904,"201051344000917","174011545737251",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,1410225.1,1410225.1,13238,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441924,778724.00
08/21/2019 22:45,2,0.000,ALERT,213.74,298.17,60.012,1566441904,"201051344000417","174011545737251",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,1108791.4,1108791.4,13233,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441926,778725.00
08/21/2019 22:45,2,0.000,ALERT,213.96,298.77,60.006,1566441904,"201051344000685","174011545737251",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,1415872.9,1415872.9,13210,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441928,778726.00
08/21/2019 22:45,2,0.000,ALERT,213.74,298.17,60.012,1566441904,"201051344000651","174011545737251",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,1410927.6,1410927.6,13196,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441930,778727.00
08/21/2019 22:45,2,0.000,ALERT,212.38,297.26,60.028,1566441904,"201051344000594","174011545737251",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1420152.9,1420152.9,13201,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441932,778728.00
08/21/2019 22:45,2,0.000,ALERT,212.61,296.36,60.017,1566441904,"201051344000469","174011545737251",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,1400769.0,1400769.0,13218,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441934,778729.00
08/21/2019 22:45,2,0.000,ALERT,213.74,298.77,60.028,1566441904,"201051344000585","174011545737251",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,1427503.2,1427503.2,13187,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441936,778730.00
08/21/2019 22:45,2,0.000,ALERT,213.06,296.36,60.022,1566441904,"201051344000853","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1423367.9,1423367.9,13205,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441937,778731.00
08/21/2019 22:45,2,0.000,ALERT,213.74,299.07,60.022,1566441904,"201051344001145","174011545737251",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,1425039.6,1425039.6,13230,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441939,778732.00
08/21/2019 22:45,2,0.000,ALERT,213.74,298.77,60.022,1566441904,"201051344000438","174011545737251",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,1418584.9,1418584.9,13201,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566441941,778733.00
08/21/2019 22:45,2,0.000,ALERT,213.29,298.77,60.017,1566441904,"201051344001135","174011545737251",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,1406680.7,1406680.7,13180,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441943,778734.00
08/21/2019 22:45,2,0.000,ALERT,212.38,296.66,60.022,1566441904,"201051344000983","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1421746.6,1421746.6,13194,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441945,778735.00
08/21/2019 22:45,2,0.000,ALERT,213.51,298.47,60.065,1566441904,"201051344001203","174011545737251",0.00,15.00,0,294.56,301.77,0.0,0.0,0.000,1414970.7,1414970.7,13213,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441947,778736.00
08/21/2019 22:45,2,0.000,ALERT,213.51,299.07,60.017,1566441904,"201051344001230","174011545737251",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,1408745.8,1408745.8,13251,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441949,778737.00
08/21/2019 22:45,2,0.000,ALERT,213.06,298.17,60.012,1566441904,"201051344000646","174011545737251",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,1402924.6,1402924.6,13212,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441951,778738.00
08/21/2019 22:45,2,0.000,ALERT,212.83,296.36,60.049,1566441904,"201051344000867","174011545737251",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,1398773.3,1398773.3,13221,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441952,778739.00
08/21/2019 22:45,2,0.000,ALERT,213.06,296.06,60.017,1566441904,"201051344000633","174011545737251",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,1395184.2,1395184.2,13233,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441954,778740.00
08/21/2019 22:45,2,0.000,ALERT,213.29,298.47,60.043,1566441904,"201051344000955","174011545737251",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,1423733.4,1423733.4,13212,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441956,778741.00
08/21/2019 22:45,2,0.000,ALERT,212.83,295.76,60.033,1566441904,"201051344000648","174011545737251",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,1408366.5,1408366.5,13196,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441958,778742.00
08/21/2019 22:45,2,0.000,ALERT,212.83,296.36,60.033,1566441904,"201051344000645","174011545737251",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,1414409.3,1414409.3,13203,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441960,778743.00
08/21/2019 22:45,2,0.000,ALERT,212.16,296.66,60.028,1566441904,"201051344000569","174011545737251",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1432045.7,1432045.7,13191,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566441961,778744.00
08/21/2019 22:45,2,0.000,ALERT,212.83,295.76,60.028,1566441904,"179051228000119","174011545737251",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,217496.8,217496.8,13313,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566441963,778745.00
08/21/2019 23:00,2,0.000,ALERT,212.83,298.17,60.017,1566442804,"201051344000579","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1433611.7,1433611.7,13207,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442806,778746.00
08/21/2019 23:00,2,0.000,ALERT,213.06,297.57,60.017,1566442804,"201051344001025","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1419661.4,1419661.4,13193,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442807,778747.00
08/21/2019 23:00,2,0.000,ALERT,213.29,298.17,60.022,1566442804,"201051344001093","174011545737251",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,1400675.4,1400675.4,13239,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442809,778748.00
08/21/2019 23:00,2,0.000,ALERT,212.83,297.57,60.059,1566442804,"201051344000458","174011545737251",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,1413696.0,1413696.0,13197,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442811,778749.00
08/21/2019 23:00,2,0.000,ALERT,213.06,298.47,60.012,1566442804,"201051344000890","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1416009.5,1416009.5,13208,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442813,778750.00
08/21/2019 23:00,2,0.000,ALERT,212.83,297.57,59.980,1566442804,"201051344000988","174011545737251",0.00,15.00,0,292.16,298.47,0.0,0.0,0.000,1067387.7,1067387.7,13191,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566442815,778751.00
08/21/2019 23:00,2,0.000,ALERT,213.74,299.07,60.001,1566442804,"201051344000582","174011545737251",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,1392745.4,1392745.4,13195,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442817,778752.00
08/21/2019 23:00,2,0.000,ALERT,212.83,298.17,60.028,1566442804,"201051344000868","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1400990.6,1400990.6,13196,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442818,778753.00
08/21/2019 23:00,2,0.000,ALERT,213.51,297.87,60.028,1566442804,"201051344000576","174011545737251",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,1416366.6,1416366.6,13227,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442820,778754.00
08/21/2019 23:00,2,0.000,ALERT,213.06,297.57,60.028,1566442804,"201051344001158","174011545737251",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,1393923.3,1393923.3,13190,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442822,778755.00
08/21/2019 23:00,2,0.000,ALERT,213.29,298.17,60.028,1566442804,"201051344000917","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1410225.1,1410225.1,13240,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442824,778756.00
08/21/2019 23:00,2,0.000,ALERT,213.51,297.87,59.990,1566442804,"201051344000417","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1108791.4,1108791.4,13235,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442826,778757.00
08/21/2019 23:00,2,0.000,ALERT,213.74,298.47,60.038,1566442804,"201051344000685","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1415872.9,1415872.9,13212,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442828,778758.00
08/21/2019 23:00,2,0.000,ALERT,213.51,297.57,60.033,1566442804,"201051344000651","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1410927.6,1410927.6,13198,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566442829,778759.00
08/21/2019 23:00,2,0.000,ALERT,212.83,298.47,60.054,1566442804,"201051344000594","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1420152.9,1420152.9,13203,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442831,778760.00
08/21/2019 23:00,2,0.000,ALERT,213.06,297.57,60.065,1566442804,"201051344000469","174011545737251",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,1400769.0,1400769.0,13220,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442833,778761.00
08/21/2019 23:00,2,0.000,ALERT,213.51,298.47,60.033,1566442804,"201051344000585","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1427503.2,1427503.2,13189,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442835,778762.00
08/21/2019 23:00,2,0.000,ALERT,213.51,297.57,60.028,1566442804,"201051344000853","174011545737251",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,1423367.9,1423367.9,13207,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442837,778763.00
08/21/2019 23:00,2,0.000,ALERT,213.74,298.77,60.033,1566442804,"201051344001145","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1425039.6,1425039.6,13232,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442839,778764.00
08/21/2019 23:00,2,0.000,ALERT,213.51,298.47,60.028,1566442804,"201051344000438","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1418584.9,1418584.9,13203,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442840,778765.00
08/21/2019 23:00,2,0.000,ALERT,213.06,298.47,60.049,1566442804,"201051344001135","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1406680.7,1406680.7,13182,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566442842,778766.00
08/21/2019 23:00,2,0.000,ALERT,213.06,297.87,60.028,1566442804,"201051344000983","174011545737251",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1421746.6,1421746.6,13196,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442844,778767.00
08/21/2019 23:00,2,0.000,ALERT,213.51,298.17,60.022,1566442804,"201051344001203","174011545737251",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,1414970.7,1414970.7,13215,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442846,778768.00
08/21/2019 23:00,2,0.000,ALERT,213.29,298.77,60.017,1566442804,"201051344001230","174011545737251",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,1408745.8,1408745.8,13253,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442848,778769.00
08/21/2019 23:00,2,0.000,ALERT,212.83,298.17,60.001,1566442804,"201051344000646","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1402924.6,1402924.6,13214,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442850,778770.00
08/21/2019 23:00,2,0.000,ALERT,213.29,297.26,60.028,1566442804,"201051344000867","174011545737251",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,1398773.3,1398773.3,13223,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566442852,778771.00
08/21/2019 23:00,2,0.000,ALERT,213.51,297.26,60.028,1566442804,"201051344000633","174011545737251",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,1395184.2,1395184.2,13235,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442853,778772.00
08/21/2019 23:00,2,0.000,ALERT,213.06,298.47,60.033,1566442804,"201051344000955","174011545737251",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1423733.4,1423733.4,13214,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442855,778773.00
08/21/2019 23:00,2,0.000,ALERT,213.29,296.96,60.033,1566442804,"201051344000648","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,1408366.5,1408366.5,13198,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442857,778774.00
08/21/2019 23:00,2,0.000,ALERT,213.51,297.26,60.001,1566442804,"201051344000645","174011545737251",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,1414409.3,1414409.3,13205,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566442859,778775.00
08/21/2019 23:00,2,0.000,ALERT,213.06,298.17,60.059,1566442804,"201051344000569","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1432045.7,1432045.7,13193,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566442861,778776.00
08/21/2019 23:00,2,0.000,ALERT,213.51,296.96,60.028,1566442804,"179051228000119","174011545737251",0.00,16.30,0,292.46,298.17,0.0,0.0,0.000,217496.8,217496.8,13315,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566442862,778777.00
08/21/2019 23:15,2,0.000,ALERT,212.61,298.17,59.996,1566443705,"201051344000579","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1433611.7,1433611.7,13209,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443707,778778.00
08/21/2019 23:15,2,0.000,ALERT,212.83,296.66,59.990,1566443705,"201051344001025","174011545737251",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,1419661.4,1419661.4,13195,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443709,778779.00
08/21/2019 23:15,2,0.000,ALERT,212.83,297.57,60.001,1566443705,"201051344001093","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1400675.4,1400675.4,13241,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443710,778780.00
08/21/2019 23:15,2,0.000,ALERT,212.61,297.57,59.996,1566443705,"201051344000458","174011545737251",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1413696.0,1413696.0,13199,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566443712,778781.00
08/21/2019 23:15,2,0.000,ALERT,212.83,298.17,59.996,1566443705,"201051344000890","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1416009.5,1416009.5,13210,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566443714,778782.00
08/21/2019 23:15,2,0.000,ALERT,212.61,297.57,59.996,1566443705,"201051344000988","174011545737251",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,1067387.7,1067387.7,13193,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443716,778783.00
08/21/2019 23:15,2,0.000,ALERT,213.29,298.47,60.001,1566443705,"201051344000582","174011545737251",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,1392745.4,1392745.4,13197,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443718,778784.00
08/21/2019 23:15,2,0.000,ALERT,212.61,298.17,60.006,1566443705,"201051344000868","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1400990.6,1400990.6,13198,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443719,778785.00
08/21/2019 23:15,2,0.000,ALERT,213.06,298.17,59.996,1566443705,"201051344000576","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1416366.6,1416366.6,13229,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443721,778786.00
08/21/2019 23:15,2,0.000,ALERT,212.61,297.26,60.001,1566443705,"201051344001158","174011545737251",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,1393923.3,1393923.3,13192,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443723,778787.00
08/21/2019 23:15,2,0.000,ALERT,212.83,297.26,60.033,1566443705,"201051344000917","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1410225.1,1410225.1,13242,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443725,778788.00
08/21/2019 23:15,2,0.000,ALERT,213.06,296.96,59.996,1566443705,"201051344000417","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1108791.4,1108791.4,13237,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443727,778789.00
08/21/2019 23:15,2,0.000,ALERT,213.29,297.57,60.001,1566443705,"201051344000685","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1415872.9,1415872.9,13214,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566443728,778790.00
08/21/2019 23:15,2,0.000,ALERT,213.06,296.96,59.985,1566443705,"201051344000651","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1410927.6,1410927.6,13200,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443730,778791.00
08/21/2019 23:15,2,0.000,ALERT,212.38,298.17,59.996,1566443705,"201051344000594","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1420152.9,1420152.9,13205,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566443732,778792.00
08/21/2019 23:15,2,0.000,ALERT,212.83,297.57,60.006,1566443705,"201051344000469","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1400769.0,1400769.0,13222,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443734,778793.00
08/21/2019 23:15,2,0.000,ALERT,213.06,298.17,60.012,1566443705,"201051344000585","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1427503.2,1427503.2,13191,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566443736,778794.00
08/21/2019 23:15,2,0.000,ALERT,213.29,297.57,59.996,1566443705,"201051344000853","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1423367.9,1423367.9,13209,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566443738,778795.00
08/21/2019 23:15,2,0.000,ALERT,213.29,298.47,60.006,1566443705,"201051344001145","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1425039.6,1425039.6,13234,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443739,778796.00
08/21/2019 23:15,2,0.000,ALERT,213.06,297.87,60.001,1566443705,"201051344000438","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1418584.9,1418584.9,13205,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443741,778797.00
08/21/2019 23:15,2,0.000,ALERT,212.61,297.87,60.001,1566443705,"201051344001135","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1406680.7,1406680.7,13184,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443743,778798.00
08/21/2019 23:15,2,0.000,ALERT,212.61,297.87,60.001,1566443705,"201051344000983","174011545737251",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1421746.6,1421746.6,13198,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443745,778799.00
08/21/2019 23:15,2,0.000,ALERT,213.06,297.87,60.001,1566443705,"201051344001203","174011545737251",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,1414970.7,1414970.7,13217,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566443747,778800.00
08/21/2019 23:15,2,0.000,ALERT,213.06,298.47,59.990,1566443705,"201051344001230","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1408745.8,1408745.8,13255,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443749,778801.00
08/21/2019 23:15,2,0.000,ALERT,212.61,297.87,59.996,1566443705,"201051344000646","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1402924.6,1402924.6,13216,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443751,778802.00
