ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/21/2019 23:15,2,0.000,ALERT,213.06,297.26,59.985,1566443705,"201051344000867","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1398773.3,1398773.3,13225,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443753,778803.00
08/21/2019 23:15,2,0.000,ALERT,213.29,297.26,59.975,1566443705,"201051344000633","174011545737251",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,1395184.2,1395184.2,13237,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443755,778804.00
08/21/2019 23:15,2,0.000,ALERT,212.61,298.17,59.996,1566443705,"201051344000955","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1423733.4,1423733.4,13216,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443757,778805.00
08/21/2019 23:15,2,0.000,ALERT,212.83,296.96,60.001,1566443705,"201051344000648","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1408366.5,1408366.5,13200,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443758,778806.00
08/21/2019 23:15,2,0.000,ALERT,213.29,297.57,60.033,1566443705,"201051344000645","174011545737251",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1414409.3,1414409.3,13207,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566443760,778807.00
08/21/2019 23:15,2,0.000,ALERT,212.83,298.17,60.006,1566443705,"201051344000569","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1432045.7,1432045.7,13195,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566443762,778808.00
08/21/2019 23:15,2,0.000,ALERT,213.06,296.96,60.001,1566443705,"179051228000119","174011545737251",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,217496.8,217496.8,13317,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566443764,778809.00
08/21/2019 23:30,2,0.000,ALERT,212.16,297.87,60.006,1566444605,"201051344000579","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1433611.7,1433611.7,13211,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444607,778810.00
08/21/2019 23:30,2,0.000,ALERT,212.38,296.96,59.990,1566444605,"201051344001025","174011545737251",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,1419661.4,1419661.4,13197,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444608,778811.00
08/21/2019 23:30,2,0.000,ALERT,212.61,297.57,60.006,1566444605,"201051344001093","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1400675.4,1400675.4,13243,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444610,778812.00
08/21/2019 23:30,2,0.000,ALERT,212.16,297.57,60.001,1566444605,"201051344000458","174011545737251",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,1413696.0,1413696.0,13201,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444612,778813.00
08/21/2019 23:30,2,0.000,ALERT,212.38,298.17,60.012,1566444605,"201051344000890","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1416009.5,1416009.5,13212,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444614,778814.00
08/21/2019 23:30,2,0.000,ALERT,212.16,297.26,60.012,1566444605,"201051344000988","174011545737251",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,1067387.7,1067387.7,13195,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444616,778815.00
08/21/2019 23:30,2,0.000,ALERT,212.83,298.47,60.006,1566444605,"201051344000582","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1392745.4,1392745.4,13199,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444618,778816.00
08/21/2019 23:30,2,0.000,ALERT,212.16,298.17,60.049,1566444605,"201051344000868","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1400990.6,1400990.6,13200,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444619,778817.00
08/21/2019 23:30,2,0.000,ALERT,212.83,298.17,60.012,1566444605,"201051344000576","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1416366.6,1416366.6,13231,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444621,778818.00
08/21/2019 23:30,2,0.000,ALERT,212.38,297.26,60.017,1566444605,"201051344001158","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1393923.3,1393923.3,13194,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444623,778819.00
08/21/2019 23:30,2,0.000,ALERT,212.61,296.96,60.049,1566444605,"201051344000917","174011545737251",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,1410225.1,1410225.1,13244,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444625,778820.00
08/21/2019 23:30,2,0.000,ALERT,212.61,296.96,60.012,1566444605,"201051344000417","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1108791.4,1108791.4,13239,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444627,778821.00
08/21/2019 23:30,2,0.000,ALERT,212.83,297.57,59.996,1566444605,"201051344000685","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1415872.9,1415872.9,13216,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444628,778822.00
08/21/2019 23:30,2,0.000,ALERT,212.61,296.96,60.017,1566444605,"201051344000651","174011545737251",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,1410927.6,1410927.6,13202,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444630,778823.00
08/21/2019 23:30,2,0.000,ALERT,212.16,297.87,59.996,1566444605,"201051344000594","174011545737251",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1420152.9,1420152.9,13207,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444632,778824.00
08/21/2019 23:30,2,0.000,ALERT,212.38,297.26,59.990,1566444605,"201051344000469","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1400769.0,1400769.0,13224,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444634,778825.00
08/21/2019 23:30,2,0.000,ALERT,212.83,297.87,59.996,1566444605,"201051344000585","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1427503.2,1427503.2,13193,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444636,778826.00
08/21/2019 23:30,2,0.000,ALERT,212.83,297.26,59.985,1566444605,"201051344000853","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1423367.9,1423367.9,13211,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444638,778827.00
08/21/2019 23:30,2,0.000,ALERT,212.83,297.87,59.996,1566444605,"201051344001145","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1425039.6,1425039.6,13236,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444639,778828.00
08/21/2019 23:30,2,0.000,ALERT,212.61,297.57,59.996,1566444605,"201051344000438","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1418584.9,1418584.9,13207,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444641,778829.00
08/21/2019 23:30,2,0.000,ALERT,212.16,297.57,59.975,1566444605,"201051344001135","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1406680.7,1406680.7,13186,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444643,778830.00
08/21/2019 23:30,2,0.000,ALERT,212.38,297.57,59.996,1566444605,"201051344000983","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1421746.6,1421746.6,13200,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444645,778831.00
08/21/2019 23:30,2,0.000,ALERT,212.61,297.57,60.001,1566444605,"201051344001203","174011545737251",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,1414970.7,1414970.7,13219,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444647,778832.00
08/21/2019 23:30,2,0.000,ALERT,212.61,297.87,60.006,1566444605,"201051344001230","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1408745.8,1408745.8,13257,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444649,778833.00
08/21/2019 23:30,2,0.000,ALERT,212.16,297.57,59.990,1566444605,"201051344000646","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1402924.6,1402924.6,13218,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444651,778834.00
08/21/2019 23:30,2,0.000,ALERT,212.38,296.96,60.028,1566444605,"201051344000867","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1398773.3,1398773.3,13227,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444653,778835.00
08/21/2019 23:30,2,0.000,ALERT,213.06,297.57,60.001,1566444605,"201051344000633","174011545737251",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,1395184.2,1395184.2,13239,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444655,778836.00
08/21/2019 23:30,2,0.000,ALERT,212.16,297.57,60.038,1566444605,"201051344000955","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1423733.4,1423733.4,13218,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444657,778837.00
08/21/2019 23:30,2,0.000,ALERT,212.38,296.66,60.043,1566444605,"201051344000648","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1408366.5,1408366.5,13202,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566444658,778838.00
08/21/2019 23:30,2,0.000,ALERT,212.61,297.26,59.996,1566444605,"201051344000645","174011545737251",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,1414409.3,1414409.3,13209,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444660,778839.00
08/21/2019 23:30,2,0.000,ALERT,212.16,297.87,60.001,1566444605,"201051344000569","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1432045.7,1432045.7,13197,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566444662,778840.00
08/21/2019 23:30,2,0.000,ALERT,212.38,296.96,59.953,1566444605,"179051228000119","174011545737251",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,217496.8,217496.8,13319,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566444664,778841.00
08/21/2019 23:45,2,0.000,ALERT,213.74,299.07,60.012,1566445504,"201051344000579","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1433611.7,1433611.7,13213,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445506,778842.00
08/21/2019 23:45,2,0.000,ALERT,214.19,299.07,60.017,1566445504,"201051344001025","174011545737251",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,1419661.4,1419661.4,13199,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445508,778843.00
08/21/2019 23:45,2,0.000,ALERT,214.41,299.37,60.017,1566445504,"201051344001093","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1400675.4,1400675.4,13245,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445510,778844.00
08/21/2019 23:45,2,0.000,ALERT,213.51,298.47,60.017,1566445504,"201051344000458","174011545737251",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,1413696.0,1413696.0,13203,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445511,778845.00
08/21/2019 23:45,2,0.000,ALERT,214.19,299.97,60.017,1566445504,"201051344000890","174011545737251",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,1416009.5,1416009.5,13214,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445513,778846.00
08/21/2019 23:45,2,0.000,ALERT,213.51,298.17,60.022,1566445504,"201051344000988","174011545737251",0.00,14.00,0,293.06,299.37,0.0,0.0,0.000,1067387.7,1067387.7,13197,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445515,778847.00
08/21/2019 23:45,2,0.000,ALERT,214.87,300.27,60.017,1566445504,"201051344000582","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1392745.4,1392745.4,13201,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445517,778848.00
08/21/2019 23:45,2,0.000,ALERT,213.51,298.77,59.990,1566445504,"201051344000868","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1400990.6,1400990.6,13202,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445519,778849.00
08/21/2019 23:45,2,0.000,ALERT,214.19,299.07,60.028,1566445504,"201051344000576","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1416366.6,1416366.6,13233,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445521,778850.00
08/21/2019 23:45,2,0.000,ALERT,213.74,298.17,60.028,1566445504,"201051344001158","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1393923.3,1393923.3,13196,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445523,778851.00
08/21/2019 23:45,2,0.000,ALERT,214.41,298.77,60.033,1566445504,"201051344000917","174011545737251",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,1410225.1,1410225.1,13246,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445524,778852.00
08/21/2019 23:45,2,0.000,ALERT,214.41,298.77,59.985,1566445504,"201051344000417","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1108791.4,1108791.4,13241,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445526,778853.00
08/21/2019 23:45,2,0.000,ALERT,214.64,299.37,60.017,1566445504,"201051344000685","174011545737251",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,1415872.9,1415872.9,13218,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445528,778854.00
08/21/2019 23:45,2,0.000,ALERT,214.41,298.77,60.049,1566445504,"201051344000651","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1410927.6,1410927.6,13204,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445530,778855.00
08/21/2019 23:45,2,0.000,ALERT,213.51,299.07,60.028,1566445504,"201051344000594","174011545737251",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,1420152.9,1420152.9,13209,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445532,778856.00
08/21/2019 23:45,2,0.000,ALERT,213.74,298.17,60.049,1566445504,"201051344000469","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1400769.0,1400769.0,13226,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445533,778857.00
08/21/2019 23:45,2,0.000,ALERT,214.41,299.67,60.033,1566445504,"201051344000585","174011545737251",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,1427503.2,1427503.2,13195,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445535,778858.00
08/21/2019 23:45,2,0.000,ALERT,214.41,298.47,60.049,1566445504,"201051344000853","174011545737251",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1423367.9,1423367.9,13213,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445537,778859.00
08/21/2019 23:45,2,0.000,ALERT,214.64,299.97,60.054,1566445504,"201051344001145","174011545737251",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,1425039.6,1425039.6,13238,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445539,778860.00
08/21/2019 23:45,2,0.000,ALERT,214.41,299.37,60.033,1566445504,"201051344000438","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1418584.9,1418584.9,13209,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445541,778861.00
08/21/2019 23:45,2,0.000,ALERT,214.19,299.67,59.975,1566445504,"201051344001135","174011545737251",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,1406680.7,1406680.7,13188,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445543,778862.00
08/21/2019 23:45,2,0.000,ALERT,213.74,298.77,60.028,1566445504,"201051344000983","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1421746.6,1421746.6,13202,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445545,778863.00
08/21/2019 23:45,2,0.000,ALERT,214.41,299.37,60.065,1566445504,"201051344001203","174011545737251",0.00,13.70,0,295.46,302.07,0.0,0.0,0.000,1414970.7,1414970.7,13221,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445546,778864.00
08/21/2019 23:45,2,0.000,ALERT,214.41,299.97,60.012,1566445504,"201051344001230","174011545737251",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,1408745.8,1408745.8,13259,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445549,778865.00
08/21/2019 23:45,2,0.000,ALERT,213.96,299.37,59.980,1566445504,"201051344000646","174011545737251",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,1402924.6,1402924.6,13220,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445550,778866.00
08/21/2019 23:45,2,0.000,ALERT,213.96,298.47,60.022,1566445504,"201051344000867","174011545737251",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,1398773.3,1398773.3,13229,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445552,778867.00
08/21/2019 23:45,2,0.000,ALERT,214.41,298.17,60.028,1566445504,"201051344000633","174011545737251",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,1395184.2,1395184.2,13241,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445554,778868.00
08/21/2019 23:45,2,0.000,ALERT,213.96,299.37,60.022,1566445504,"201051344000955","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1423733.4,1423733.4,13220,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566445556,778869.00
08/21/2019 23:45,2,0.000,ALERT,213.96,297.87,60.017,1566445504,"201051344000648","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1408366.5,1408366.5,13204,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445558,778870.00
08/21/2019 23:45,2,0.000,ALERT,214.19,298.47,60.022,1566445504,"201051344000645","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1414409.3,1414409.3,13211,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445559,778871.00
08/21/2019 23:45,2,0.000,ALERT,213.74,299.07,59.980,1566445504,"201051344000569","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1432045.7,1432045.7,13199,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566445561,778872.00
08/21/2019 23:45,2,0.000,ALERT,213.96,297.87,60.022,1566445504,"179051228000119","174011545737251",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,217496.8,217496.8,13321,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566445563,778873.00
